Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.25,8.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,1,1,7,15,26.5,3.0,0.2,8.45,2.5,0.0,0.0
2018,1,1,7,30,53.0,6.0,0.2,8.5,5.0,0.0,0.0
2018,1,1,7,45,149.5,16.0,0.15,8.6,24.5,63.35,0.0
2018,1,1,8,0,246.0,26.0,0.1,8.7,44.0,142.07,87.41
2018,1,1,8,15,386.0,33.5,0.1,9.1,83.0,229.84,178.38
2018,1,1,8,30,526.0,41.0,0.1,9.5,122.0,327.34,261.83
2018,1,1,8,45,454.5,56.0,0.05,9.95,140.5,333.35,270.51
2018,1,1,9,0,383.0,71.0,0.0,10.4,159.0,328.42,269.05
2018,1,1,9,15,369.5,87.0,0.1,10.8,183.5,357.04,293.34
2018,1,1,9,30,356.0,103.0,0.2,11.2,208.0,383.35,314.6
2018,1,1,9,45,433.5,104.0,0.25,11.65,247.0,453.61,370.26
2018,1,1,10,0,511.0,105.0,0.3,12.1,286.0,528.24,427.14
2018,1,1,10,15,582.0,100.5,0.3,12.5,322.0,601.86,480.82
2018,1,1,10,30,653.0,96.0,0.3,12.9,358.0,671.75,529.01
2018,1,1,10,45,646.5,103.0,0.3,13.35,374.0,692.3,541.0
2018,1,1,11,0,640.0,110.0,0.3,13.8,390.0,710.03,551.65
2018,1,1,11,15,692.5,101.0,0.25,14.1,413.0,756.96,582.06
2018,1,1,11,30,745.0,92.0,0.2,14.4,436.0,802.05,610.17
2018,1,1,11,45,800.0,82.0,0.15,14.7,457.0,841.69,634.19
2018,1,1,12,0,855.0,72.0,0.1,15.0,478.0,883.52,659.46
2018,1,1,12,15,865.5,69.5,0.15,15.15,481.0,882.7,658.48
2018,1,1,12,30,876.0,67.0,0.2,15.3,484.0,887.46,662.18
2018,1,1,12,45,872.0,67.0,0.2,15.45,477.0,879.04,656.42
2018,1,1,13,0,868.0,67.0,0.2,15.6,470.0,867.25,648.79
2018,1,1,13,15,861.0,66.5,0.2,15.65,456.0,848.9,637.22
2018,1,1,13,30,854.0,66.0,0.2,15.7,442.0,827.47,623.75
2018,1,1,13,45,839.0,65.0,0.25,15.75,420.0,803.74,609.59
2018,1,1,14,0,824.0,64.0,0.3,15.8,398.0,769.27,588.04
2018,1,1,14,15,763.5,67.5,0.3,15.55,360.5,702.75,543.78
2018,1,1,14,30,703.0,71.0,0.3,15.3,323.0,636.7,499.08
2018,1,1,14,45,656.0,70.5,0.3,15.05,288.5,581.36,460.86
2018,1,1,15,0,609.0,70.0,0.3,14.8,254.0,523.11,417.94
2018,1,1,15,15,582.0,63.5,0.3,14.8,221.0,471.93,378.61
2018,1,1,15,30,555.0,57.0,0.3,14.8,188.0,421.45,338.26
2018,1,1,15,45,456.5,53.5,0.35,14.0,148.0,336.56,270.55
2018,1,1,16,0,358.0,50.0,0.4,13.2,108.0,259.38,206.89
2018,1,1,16,15,266.0,40.0,0.5,12.8,76.0,186.26,144.44
2018,1,1,16,30,174.0,30.0,0.6,12.4,44.0,123.94,83.42
2018,1,1,16,45,102.5,17.5,0.7,11.95,24.5,50.47,0.0
2018,1,1,17,0,31.0,5.0,0.8,11.5,5.0,13.38,0.0
2018,1,1,17,15,15.5,2.5,0.9,11.2,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,7,15,13.5,1.5,1.45,9.4,1.5,0.0,0.0
2018,1,2,7,30,27.0,3.0,1.5,9.6,3.0,0.0,0.0
2018,1,2,7,45,32.5,14.0,1.55,9.75,15.5,23.3,0.0
2018,1,2,8,0,38.0,25.0,1.6,9.9,28.0,46.54,25.48
2018,1,2,8,15,34.5,39.5,1.6,10.15,43.5,58.44,42.76
2018,1,2,8,30,31.0,54.0,1.6,10.4,59.0,73.72,57.19
2018,1,2,8,45,39.0,70.5,1.6,10.65,78.5,97.49,78.35
2018,1,2,9,0,47.0,87.0,1.6,10.9,98.0,121.91,99.81
2018,1,2,9,15,47.0,95.5,1.5,11.15,108.0,131.19,107.99
2018,1,2,9,30,47.0,104.0,1.4,11.4,118.0,140.92,116.31
2018,1,2,9,45,94.0,113.5,1.3,11.65,145.5,197.35,164.68
2018,1,2,10,0,141.0,123.0,1.2,11.9,173.0,246.09,205.71
2018,1,2,10,15,217.5,142.0,1.15,12.2,226.0,347.48,288.62
2018,1,2,10,30,294.0,161.0,1.1,12.5,279.0,439.11,360.81
2018,1,2,10,45,289.5,171.0,1.0,12.8,292.5,455.13,371.04
2018,1,2,11,0,285.0,181.0,0.9,13.1,306.0,470.0,380.77
2018,1,2,11,15,257.0,190.5,0.85,13.4,306.0,462.61,373.2
2018,1,2,11,30,229.0,200.0,0.8,13.7,306.0,436.45,351.84
2018,1,2,11,45,265.0,199.0,0.75,14.0,323.5,486.56,389.84
2018,1,2,12,0,301.0,198.0,0.7,14.3,341.0,519.34,413.79
2018,1,2,12,15,344.5,191.0,0.7,14.5,355.0,550.44,437.27
2018,1,2,12,30,388.0,184.0,0.7,14.7,369.0,580.28,459.61
2018,1,2,12,45,300.0,193.0,0.7,14.85,335.0,510.79,405.77
2018,1,2,13,0,212.0,202.0,0.7,15.0,301.0,424.51,339.5
2018,1,2,13,15,222.0,195.0,0.7,14.95,296.0,422.0,339.01
2018,1,2,13,30,232.0,188.0,0.7,14.9,291.0,434.9,349.21
2018,1,2,13,45,259.0,176.5,0.65,14.9,286.0,438.33,352.45
2018,1,2,14,0,286.0,165.0,0.6,14.9,281.0,439.67,354.11
2018,1,2,14,15,195.0,154.0,0.55,14.7,231.0,332.17,269.71
2018,1,2,14,30,104.0,143.0,0.5,14.5,181.0,245.05,199.46
2018,1,2,14,45,55.5,113.0,0.45,14.25,133.0,157.46,128.02
2018,1,2,15,0,7.0,83.0,0.4,14.0,85.0,81.44,63.93
2018,1,2,15,15,3.5,69.5,0.4,14.0,70.5,65.63,50.66
2018,1,2,15,30,0.0,56.0,0.4,14.0,56.0,50.21,37.42
2018,1,2,15,45,0.0,45.5,0.35,13.15,45.5,40.26,28.9
2018,1,2,16,0,0.0,35.0,0.3,12.3,35.0,30.87,20.71
2018,1,2,16,15,3.5,26.5,0.35,12.05,27.0,24.92,15.24
2018,1,2,16,30,7.0,18.0,0.4,11.8,19.0,18.91,8.66
2018,1,2,16,45,5.5,10.5,0.4,11.6,11.0,11.28,0.0
2018,1,2,17,0,4.0,3.0,0.4,11.4,3.0,3.88,0.0
2018,1,2,17,15,2.0,1.5,0.45,11.3,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,3,7,15,8.0,1.0,2.1,8.95,1.0,0.0,0.0
2018,1,3,7,30,16.0,2.0,2.1,9.0,2.0,0.0,0.0
2018,1,3,7,45,8.0,5.5,2.1,9.0,5.5,7.59,0.0
2018,1,3,8,0,0.0,9.0,2.1,9.0,9.0,7.9,0.0
2018,1,3,8,15,0.0,13.0,2.05,9.15,13.0,11.42,3.89
2018,1,3,8,30,0.0,17.0,2.0,9.3,17.0,14.94,7.18
2018,1,3,8,45,0.0,21.0,2.0,9.4,21.0,18.47,10.39
2018,1,3,9,0,0.0,25.0,2.0,9.5,25.0,21.99,13.57
2018,1,3,9,15,0.0,30.0,2.05,9.65,30.0,26.41,17.46
2018,1,3,9,30,0.0,35.0,2.1,9.8,35.0,30.83,21.32
2018,1,3,9,45,0.0,54.5,2.1,9.95,54.5,48.11,36.32
2018,1,3,10,0,0.0,74.0,2.1,10.1,74.0,65.95,51.64
2018,1,3,10,15,0.5,83.5,2.2,10.25,83.5,75.44,59.69
2018,1,3,10,30,1.0,93.0,2.3,10.4,93.0,85.05,67.8
2018,1,3,10,45,0.5,95.0,2.45,10.55,95.0,86.3,68.7
2018,1,3,11,0,0.0,97.0,2.6,10.7,97.0,87.61,69.67
2018,1,3,11,15,2.5,118.5,2.7,10.8,119.5,111.49,89.92
2018,1,3,11,30,5.0,140.0,2.8,10.9,142.0,136.14,110.65
2018,1,3,11,45,2.5,97.5,2.9,11.0,98.5,89.86,71.39
2018,1,3,12,0,0.0,55.0,3.0,11.1,55.0,48.59,36.12
2018,1,3,12,15,0.0,51.0,2.95,11.1,51.0,45.04,33.1
2018,1,3,12,30,0.0,47.0,2.9,11.1,47.0,41.5,30.07
2018,1,3,12,45,0.0,53.0,2.85,11.05,53.0,46.81,34.65
2018,1,3,13,0,0.0,59.0,2.8,11.0,59.0,52.13,39.23
2018,1,3,13,15,0.0,54.5,2.75,10.95,54.5,48.14,35.85
2018,1,3,13,30,0.0,50.0,2.7,10.9,50.0,44.14,32.46
2018,1,3,13,45,0.0,53.0,2.7,10.85,53.0,46.8,34.8
2018,1,3,14,0,0.0,56.0,2.7,10.8,56.0,49.45,37.15
2018,1,3,14,15,0.0,49.5,2.7,10.85,49.5,43.68,32.22
2018,1,3,14,30,0.0,43.0,2.7,10.9,43.0,37.92,27.29
2018,1,3,14,45,23.0,75.5,2.7,10.95,82.5,89.72,72.72
2018,1,3,15,0,46.0,108.0,2.7,11.0,122.0,144.91,120.22
2018,1,3,15,15,27.0,97.5,2.7,11.0,105.5,120.37,98.64
2018,1,3,15,30,8.0,87.0,2.7,11.0,89.0,90.27,72.34
2018,1,3,15,45,4.0,71.0,2.8,10.85,72.0,71.64,56.06
2018,1,3,16,0,0.0,55.0,2.9,10.7,55.0,53.35,39.96
2018,1,3,16,15,0.0,40.5,2.95,10.55,40.5,39.02,27.13
2018,1,3,16,30,0.0,26.0,3.0,10.4,26.0,24.31,13.11
2018,1,3,16,45,7.0,15.5,3.0,10.25,15.5,17.56,0.0
2018,1,3,17,0,14.0,5.0,3.0,10.1,5.0,8.58,0.0
2018,1,3,17,15,7.0,2.5,3.05,10.05,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,7,15,7.0,1.5,2.95,10.25,1.5,0.0,0.0
2018,1,4,7,30,14.0,3.0,3.0,10.3,3.0,0.0,0.0
2018,1,4,7,45,7.0,7.0,3.05,10.35,7.0,8.62,0.0
2018,1,4,8,0,0.0,11.0,3.1,10.4,11.0,9.66,0.86
2018,1,4,8,15,0.0,19.0,3.15,10.45,19.0,16.72,8.24
2018,1,4,8,30,0.0,27.0,3.2,10.5,27.0,23.78,14.66
2018,1,4,8,45,0.0,34.5,3.2,10.6,34.5,30.41,20.61
2018,1,4,9,0,0.0,42.0,3.2,10.7,42.0,37.04,26.5
2018,1,4,9,15,0.0,37.5,3.2,10.85,37.5,33.05,23.1
2018,1,4,9,30,0.0,33.0,3.2,11.0,33.0,29.07,19.65
2018,1,4,9,45,0.0,41.5,3.15,11.15,41.5,36.59,26.15
2018,1,4,10,0,0.0,50.0,3.1,11.3,50.0,44.12,32.61
2018,1,4,10,15,0.0,54.0,3.0,11.55,54.0,47.67,35.57
2018,1,4,10,30,0.0,58.0,2.9,11.8,58.0,51.23,38.53
2018,1,4,10,45,0.0,64.5,2.85,12.0,64.5,57.0,43.38
2018,1,4,11,0,0.0,71.0,2.8,12.2,71.0,62.78,48.2
2018,1,4,11,15,0.0,64.0,2.75,12.35,64.0,56.57,42.83
2018,1,4,11,30,0.0,57.0,2.7,12.5,57.0,50.36,37.48
2018,1,4,11,45,0.0,60.0,2.65,12.7,60.0,53.02,39.69
2018,1,4,12,0,0.0,63.0,2.6,12.9,63.0,55.69,41.9
2018,1,4,12,15,0.0,57.0,2.6,13.05,57.0,50.36,37.35
2018,1,4,12,30,0.0,51.0,2.6,13.2,51.0,45.04,32.81
2018,1,4,12,45,0.5,61.5,2.55,13.35,61.5,54.8,41.12
2018,1,4,13,0,1.0,72.0,2.5,13.5,72.0,64.57,49.4
2018,1,4,13,15,1.0,68.0,2.55,13.6,68.0,61.0,46.39
2018,1,4,13,30,1.0,64.0,2.6,13.7,64.0,57.42,43.39
2018,1,4,13,45,0.5,52.0,2.6,13.75,52.0,46.33,33.99
2018,1,4,14,0,0.0,40.0,2.6,13.8,40.0,35.28,24.59
2018,1,4,14,15,0.0,40.5,2.55,13.75,40.5,35.71,25.02
2018,1,4,14,30,0.0,41.0,2.5,13.7,41.0,36.15,25.44
2018,1,4,14,45,138.5,35.5,2.5,13.65,78.5,153.66,129.62
2018,1,4,15,0,277.0,30.0,2.5,13.6,116.0,242.26,206.1
2018,1,4,15,15,306.5,33.5,2.5,13.6,117.5,256.01,216.54
2018,1,4,15,30,336.0,37.0,2.5,13.6,119.0,266.25,223.51
2018,1,4,15,45,242.5,26.5,2.45,13.15,80.0,183.48,152.21
2018,1,4,16,0,149.0,16.0,2.4,12.7,41.0,107.79,86.48
2018,1,4,16,15,74.5,10.5,2.45,12.6,23.0,53.28,38.87
2018,1,4,16,30,0.0,5.0,2.5,12.5,5.0,4.38,0.0
2018,1,4,16,45,2.0,3.0,2.5,12.35,3.0,3.37,0.0
2018,1,4,17,0,4.0,1.0,2.5,12.2,1.0,2.07,0.0
2018,1,4,17,15,2.0,0.5,2.6,12.25,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,5,7,15,17.0,2.0,1.7,12.0,1.5,0.0,0.0
2018,1,5,7,30,34.0,4.0,1.6,12.0,3.0,0.0,0.0
2018,1,5,7,45,80.0,9.0,1.5,12.0,13.0,33.87,0.0
2018,1,5,8,0,126.0,14.0,1.4,12.0,23.0,79.92,46.61
2018,1,5,8,15,118.0,16.0,1.4,12.05,29.0,81.07,60.66
2018,1,5,8,30,110.0,18.0,1.4,12.1,35.0,84.5,66.24
2018,1,5,8,45,55.0,26.0,1.35,12.15,34.5,62.97,48.93
2018,1,5,9,0,0.0,34.0,1.3,12.2,34.0,29.95,20.24
2018,1,5,9,15,54.5,73.5,1.35,12.2,89.5,107.64,88.09
2018,1,5,9,30,109.0,113.0,1.4,12.2,145.0,204.87,170.85
2018,1,5,9,45,151.5,129.5,1.45,12.25,180.0,258.41,215.74
2018,1,5,10,0,194.0,146.0,1.5,12.3,215.0,314.88,262.42
2018,1,5,10,15,189.5,159.5,1.55,12.25,231.5,333.47,276.96
2018,1,5,10,30,185.0,173.0,1.6,12.2,248.0,351.37,290.94
2018,1,5,10,45,170.5,183.0,1.6,12.2,255.0,355.69,293.57
2018,1,5,11,0,156.0,193.0,1.6,12.2,262.0,358.93,295.37
2018,1,5,11,15,123.5,198.0,1.55,12.1,254.0,338.98,278.22
2018,1,5,11,30,91.0,203.0,1.5,12.0,246.0,301.27,247.04
2018,1,5,11,45,115.0,209.5,1.45,11.95,264.5,348.13,285.05
2018,1,5,12,0,139.0,216.0,1.4,11.9,283.0,378.74,309.48
2018,1,5,12,15,152.5,216.0,1.35,11.9,289.5,391.22,319.32
2018,1,5,12,30,166.0,216.0,1.3,11.9,296.0,403.34,328.98
2018,1,5,12,45,153.0,212.0,1.25,11.85,285.0,385.83,314.81
2018,1,5,13,0,140.0,208.0,1.2,11.8,274.0,368.12,300.67
2018,1,5,13,15,82.0,185.5,1.2,11.75,224.0,270.6,221.87
2018,1,5,13,30,24.0,163.0,1.2,11.7,174.0,178.55,145.53
2018,1,5,13,45,36.5,155.0,1.25,11.65,170.5,193.18,158.64
2018,1,5,14,0,49.0,147.0,1.3,11.6,167.0,193.91,159.91
2018,1,5,14,15,196.0,138.5,1.3,11.5,211.5,328.04,273.93
2018,1,5,14,30,343.0,130.0,1.3,11.4,256.0,438.39,364.09
2018,1,5,14,45,428.0,108.5,1.35,11.25,251.5,461.2,383.19
2018,1,5,15,0,513.0,87.0,1.4,11.1,247.0,481.63,400.24
2018,1,5,15,15,482.5,78.5,1.4,11.1,214.0,429.66,357.6
2018,1,5,15,30,452.0,70.0,1.4,11.1,181.0,378.88,315.23
2018,1,5,15,45,431.0,60.5,1.4,10.8,151.5,333.83,276.51
2018,1,5,16,0,410.0,51.0,1.4,10.5,122.0,289.8,237.04
2018,1,5,16,15,266.5,42.5,1.4,10.35,83.5,191.07,152.0
2018,1,5,16,30,123.0,34.0,1.4,10.2,45.0,102.16,73.46
2018,1,5,16,45,82.0,21.0,1.45,10.05,26.5,58.96,0.0
2018,1,5,17,0,41.0,8.0,1.5,9.9,8.0,19.24,0.0
2018,1,5,17,15,20.5,4.0,1.5,9.85,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,6,7,15,33.5,3.0,2.2,6.75,2.5,0.0,0.0
2018,1,6,7,30,67.0,6.0,2.3,7.1,5.0,0.0,0.0
2018,1,6,7,45,205.5,15.0,2.35,7.45,27.5,79.37,0.0
2018,1,6,8,0,344.0,24.0,2.4,7.8,50.0,175.08,109.01
2018,1,6,8,15,481.0,29.0,2.45,8.1,90.0,258.45,203.76
2018,1,6,8,30,618.0,34.0,2.5,8.4,130.0,356.28,291.76
2018,1,6,8,45,684.0,37.0,2.55,8.7,171.5,426.59,355.17
2018,1,6,9,0,750.0,40.0,2.6,9.0,213.0,497.08,416.86
2018,1,6,9,15,781.5,43.0,2.65,9.4,251.0,554.07,465.33
2018,1,6,9,30,813.0,46.0,2.7,9.8,289.0,611.8,512.18
2018,1,6,9,45,832.5,50.5,2.75,10.15,324.0,663.43,551.32
2018,1,6,10,0,852.0,55.0,2.8,10.5,359.0,713.98,588.69
2018,1,6,10,15,871.5,56.0,2.85,10.85,388.5,758.35,620.63
2018,1,6,10,30,891.0,57.0,2.9,11.2,418.0,801.02,650.8
2018,1,6,10,45,903.5,57.5,2.9,11.55,441.0,835.16,673.96
2018,1,6,11,0,916.0,58.0,2.9,11.9,464.0,866.63,694.98
2018,1,6,11,15,923.5,58.5,2.9,12.1,480.0,890.85,711.0
2018,1,6,11,30,931.0,59.0,2.9,12.3,496.0,911.8,724.72
2018,1,6,11,45,935.0,59.5,2.85,12.5,504.5,926.19,733.42
2018,1,6,12,0,939.0,60.0,2.8,12.7,513.0,936.99,739.7
2018,1,6,12,15,937.5,61.0,2.75,12.8,514.0,939.79,740.74
2018,1,6,12,30,936.0,62.0,2.7,12.9,515.0,938.86,739.38
2018,1,6,12,45,930.0,62.5,2.65,12.95,508.0,929.5,732.39
2018,1,6,13,0,924.0,63.0,2.6,13.0,501.0,916.55,723.1
2018,1,6,13,15,916.0,63.0,2.55,12.95,486.5,897.68,710.03
2018,1,6,13,30,908.0,63.0,2.5,12.9,472.0,875.52,694.73
2018,1,6,13,45,897.0,61.5,2.45,12.9,450.5,845.69,673.83
2018,1,6,14,0,886.0,60.0,2.4,12.9,429.0,813.06,650.88
2018,1,6,14,15,869.5,58.5,2.4,12.75,401.0,773.48,623.4
2018,1,6,14,30,853.0,57.0,2.4,12.6,373.0,731.89,594.05
2018,1,6,14,45,829.5,55.5,2.4,12.45,340.0,689.86,563.82
2018,1,6,15,0,806.0,54.0,2.4,12.3,307.0,639.94,526.84
2018,1,6,15,15,771.5,51.5,2.4,12.3,269.5,580.97,480.44
2018,1,6,15,30,737.0,49.0,2.4,12.3,232.0,522.61,432.11
2018,1,6,15,45,684.5,44.5,2.45,11.3,191.5,452.92,374.47
2018,1,6,16,0,632.0,40.0,2.5,10.3,151.0,386.42,316.89
2018,1,6,16,15,544.0,35.0,2.55,10.0,112.0,306.75,245.65
2018,1,6,16,30,456.0,30.0,2.6,9.7,73.0,234.07,173.88
2018,1,6,16,45,282.5,20.0,2.65,9.35,42.0,133.67,14.68
2018,1,6,17,0,109.0,10.0,2.7,9.0,11.0,41.1,0.0
2018,1,6,17,15,54.5,5.0,2.7,8.75,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,7,7,15,12.0,1.5,1.75,5.8,1.5,0.0,0.0
2018,1,7,7,30,24.0,3.0,1.7,6.2,3.0,0.0,0.0
2018,1,7,7,45,52.0,14.0,1.7,6.65,17.0,29.3,0.0
2018,1,7,8,0,80.0,25.0,1.7,7.1,31.0,67.9,40.24
2018,1,7,8,15,90.0,33.0,1.65,7.35,44.0,86.2,66.14
2018,1,7,8,30,100.0,41.0,1.6,7.6,57.0,103.76,83.63
2018,1,7,8,45,60.5,50.5,1.6,7.85,61.0,89.62,72.7
2018,1,7,9,0,21.0,60.0,1.6,8.1,65.0,71.38,57.01
2018,1,7,9,15,18.0,68.0,1.65,8.35,72.5,78.2,63.09
2018,1,7,9,30,15.0,76.0,1.7,8.6,80.0,79.33,64.02
2018,1,7,9,45,151.5,103.5,1.7,8.8,157.0,224.32,191.15
2018,1,7,10,0,288.0,131.0,1.7,9.0,234.0,378.3,320.04
2018,1,7,10,15,256.5,139.0,1.7,9.35,236.5,372.86,313.58
2018,1,7,10,30,225.0,147.0,1.7,9.7,239.0,364.72,305.7
2018,1,7,10,45,173.0,147.5,1.65,10.1,220.5,311.8,261.12
2018,1,7,11,0,121.0,148.0,1.6,10.5,202.0,271.22,226.17
2018,1,7,11,15,119.5,152.5,1.6,10.8,207.5,277.23,230.77
2018,1,7,11,30,118.0,157.0,1.6,11.1,213.0,282.85,234.84
2018,1,7,11,45,265.0,169.0,1.55,11.4,297.0,448.23,370.01
2018,1,7,12,0,412.0,181.0,1.5,11.7,381.0,616.38,499.17
2018,1,7,12,15,315.5,193.0,1.45,11.75,346.5,527.17,427.77
2018,1,7,12,30,219.0,205.0,1.4,11.8,312.0,436.92,356.36
2018,1,7,12,45,134.5,194.0,1.35,11.8,259.5,345.64,282.96
2018,1,7,13,0,50.0,183.0,1.3,11.8,207.0,238.76,195.05
2018,1,7,13,15,25.0,148.5,1.25,11.75,160.5,174.56,142.29
2018,1,7,13,30,0.0,114.0,1.2,11.7,114.0,104.61,83.4
2018,1,7,13,45,0.0,111.5,1.1,11.65,111.5,102.41,81.81
2018,1,7,14,0,0.0,109.0,1.0,11.6,109.0,100.31,80.16
2018,1,7,14,15,0.0,90.5,0.95,11.35,90.5,81.79,64.66
2018,1,7,14,30,0.0,72.0,0.9,11.1,72.0,63.7,49.41
2018,1,7,14,45,0.0,62.0,0.9,10.85,62.0,54.78,41.89
2018,1,7,15,0,0.0,52.0,0.9,10.6,52.0,45.9,34.32
2018,1,7,15,15,0.0,45.0,0.9,10.6,45.0,39.69,28.96
2018,1,7,15,30,0.0,38.0,0.9,10.6,38.0,33.49,23.54
2018,1,7,15,45,0.0,31.5,1.0,9.95,31.5,27.74,18.51
2018,1,7,16,0,0.0,25.0,1.1,9.3,25.0,22.0,13.41
2018,1,7,16,15,0.0,19.5,1.1,9.1,19.5,17.15,8.99
2018,1,7,16,30,0.0,14.0,1.1,8.9,14.0,12.3,4.34
2018,1,7,16,45,0.0,8.5,1.15,8.65,8.5,7.46,0.0
2018,1,7,17,0,0.0,3.0,1.2,8.4,3.0,2.73,0.0
2018,1,7,17,15,0.0,1.5,1.2,8.3,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,8,7,15,0.5,0.5,3.8,8.05,0.5,0.0,0.0
2018,1,8,7,30,1.0,1.0,3.8,8.1,1.0,0.0,0.0
2018,1,8,7,45,0.5,2.5,3.85,8.15,2.5,2.43,0.0
2018,1,8,8,0,0.0,4.0,3.9,8.2,4.0,3.5,0.0
2018,1,8,8,15,0.0,5.5,3.85,8.3,5.5,4.82,0.0
2018,1,8,8,30,0.0,7.0,3.8,8.4,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.0,3.8,8.5,8.0,7.02,0.46
2018,1,8,9,0,0.0,9.0,3.8,8.6,9.0,7.9,1.27
2018,1,8,9,15,0.0,10.5,3.75,8.75,10.5,9.22,2.44
2018,1,8,9,30,0.0,12.0,3.7,8.9,12.0,10.54,3.6
2018,1,8,9,45,0.0,23.0,3.7,9.05,23.0,20.24,12.09
2018,1,8,10,0,0.0,34.0,3.7,9.2,34.0,29.96,20.55
2018,1,8,10,15,0.0,35.5,3.6,9.35,35.5,31.29,21.66
2018,1,8,10,30,0.0,37.0,3.5,9.5,37.0,32.62,22.76
2018,1,8,10,45,0.0,37.5,3.4,9.7,37.5,33.07,23.09
2018,1,8,11,0,0.0,38.0,3.3,9.9,38.0,33.52,23.42
2018,1,8,11,15,0.0,46.0,3.3,10.05,46.0,40.6,29.49
2018,1,8,11,30,0.0,54.0,3.3,10.2,54.0,47.7,35.54
2018,1,8,11,45,0.0,46.0,3.35,10.35,46.0,40.61,29.4
2018,1,8,12,0,0.0,38.0,3.4,10.5,38.0,33.53,23.28
2018,1,8,12,15,0.0,38.0,3.35,10.65,38.0,33.53,23.26
2018,1,8,12,30,0.0,38.0,3.3,10.8,38.0,33.53,23.25
2018,1,8,12,45,0.0,33.5,3.3,10.9,33.5,29.55,19.83
2018,1,8,13,0,0.0,29.0,3.3,11.0,29.0,25.57,16.41
2018,1,8,13,15,0.0,35.0,3.2,11.1,35.0,30.87,20.98
2018,1,8,13,30,0.0,41.0,3.1,11.2,41.0,36.18,25.56
2018,1,8,13,45,0.0,49.5,3.0,11.25,49.5,43.7,32.05
2018,1,8,14,0,0.0,58.0,2.9,11.3,58.0,51.23,38.56
2018,1,8,14,15,0.0,43.5,2.85,11.35,43.5,38.37,27.55
2018,1,8,14,30,0.0,29.0,2.8,11.4,29.0,25.54,16.51
2018,1,8,14,45,0.0,36.0,2.75,11.4,36.0,31.72,21.9
2018,1,8,15,0,0.0,43.0,2.7,11.4,43.0,37.92,27.28
2018,1,8,15,15,4.0,48.0,2.7,11.4,49.0,44.95,33.47
2018,1,8,15,30,8.0,53.0,2.7,11.4,55.0,51.65,39.27
2018,1,8,15,45,10.5,45.0,2.75,11.3,47.0,48.3,36.24
2018,1,8,16,0,13.0,37.0,2.8,11.2,39.0,41.23,29.86
2018,1,8,16,15,13.5,31.0,2.85,11.15,32.5,35.36,24.29
2018,1,8,16,30,14.0,25.0,2.9,11.1,26.0,29.8,18.38
2018,1,8,16,45,17.5,16.5,3.0,11.1,17.0,25.48,4.02
2018,1,8,17,0,21.0,8.0,3.1,11.1,8.0,13.52,0.0
2018,1,8,17,15,10.5,4.0,3.1,11.05,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.5,4.25,10.0,1.5,0.0,0.0
2018,1,9,7,30,7.0,3.0,4.4,10.0,3.0,0.0,0.0
2018,1,9,7,45,18.5,14.5,4.55,10.0,15.5,19.04,0.0
2018,1,9,8,0,30.0,26.0,4.7,10.0,28.0,44.55,24.81
2018,1,9,8,15,63.0,41.5,4.75,10.05,50.0,79.65,60.26
2018,1,9,8,30,96.0,57.0,4.8,10.1,72.0,115.9,93.19
2018,1,9,8,45,151.0,71.0,4.8,10.15,102.5,174.22,144.85
2018,1,9,9,0,206.0,85.0,4.8,10.2,133.0,229.36,193.79
2018,1,9,9,15,429.5,76.5,4.75,10.45,199.0,378.2,322.62
2018,1,9,9,30,653.0,68.0,4.7,10.7,265.0,541.52,459.65
2018,1,9,9,45,526.5,91.5,4.65,10.95,262.0,507.25,429.96
2018,1,9,10,0,400.0,115.0,4.6,11.2,259.0,456.29,386.43
2018,1,9,10,15,286.0,145.5,4.6,11.5,252.5,403.68,340.8
2018,1,9,10,30,172.0,176.0,4.6,11.8,246.0,343.93,288.4
2018,1,9,10,45,141.0,184.5,4.6,12.05,244.0,332.25,277.53
2018,1,9,11,0,110.0,193.0,4.6,12.3,242.0,318.78,264.99
2018,1,9,11,15,129.5,198.5,4.65,12.4,258.5,344.03,285.99
2018,1,9,11,30,149.0,204.0,4.7,12.5,275.0,369.68,307.11
2018,1,9,11,45,180.5,210.0,4.75,12.55,297.5,406.92,337.92
2018,1,9,12,0,212.0,216.0,4.8,12.6,320.0,444.24,368.55
2018,1,9,12,15,164.5,211.0,4.85,12.55,291.5,395.05,327.61
2018,1,9,12,30,117.0,206.0,4.9,12.5,263.0,345.3,286.05
2018,1,9,12,45,155.0,205.5,4.9,12.5,280.5,378.72,314.66
2018,1,9,13,0,193.0,205.0,4.9,12.5,298.0,411.22,342.15
2018,1,9,13,15,156.0,191.0,4.9,12.5,265.0,358.64,298.68
2018,1,9,13,30,119.0,177.0,4.9,12.5,232.0,306.79,255.57
2018,1,9,13,45,87.5,165.5,4.9,12.55,205.0,248.64,207.01
2018,1,9,14,0,56.0,154.0,4.9,12.6,178.0,207.66,172.11
2018,1,9,14,15,33.0,140.5,4.9,12.5,154.5,172.63,142.3
2018,1,9,14,30,10.0,127.0,4.9,12.4,131.0,129.06,105.02
2018,1,9,14,45,21.5,123.0,4.9,12.35,130.5,134.28,110.01
2018,1,9,15,0,33.0,119.0,4.9,12.3,130.0,148.73,122.66
2018,1,9,15,15,29.0,103.5,4.9,12.3,112.0,127.84,104.78
2018,1,9,15,30,25.0,88.0,4.9,12.3,94.0,107.37,87.09
2018,1,9,15,45,15.0,70.0,4.9,11.8,73.5,75.06,59.13
2018,1,9,16,0,5.0,52.0,4.9,11.3,53.0,50.85,37.98
2018,1,9,16,15,2.5,38.5,4.95,11.0,39.0,36.27,25.07
2018,1,9,16,30,0.0,25.0,5.0,10.7,25.0,22.04,12.31
2018,1,9,16,45,9.5,15.5,5.0,10.4,15.5,17.55,2.5
2018,1,9,17,0,19.0,6.0,5.0,10.1,6.0,11.14,0.0
2018,1,9,17,15,9.5,3.0,5.0,9.95,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.8,8.25,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.65,8.1,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.55,7.95,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,7.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,7.6,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,10,7,15,1.0,0.5,1.7,8.1,0.5,0.0,0.0
2018,1,10,7,30,2.0,1.0,1.7,8.2,1.0,0.0,0.0
2018,1,10,7,45,1.0,2.5,1.7,8.35,2.5,2.59,0.0
2018,1,10,8,0,0.0,4.0,1.7,8.5,4.0,3.5,0.0
2018,1,10,8,15,0.0,5.0,1.75,8.65,5.0,4.38,0.0
2018,1,10,8,30,0.0,6.0,1.8,8.8,6.0,5.26,0.0
2018,1,10,8,45,0.0,7.0,1.85,9.0,7.0,6.14,0.0
2018,1,10,9,0,0.0,8.0,1.9,9.2,8.0,7.02,0.49
2018,1,10,9,15,0.0,23.5,2.0,9.35,23.5,20.67,12.48
2018,1,10,9,30,0.0,39.0,2.1,9.5,39.0,34.37,24.44
2018,1,10,9,45,0.0,65.5,2.15,9.7,65.5,57.89,44.81
2018,1,10,10,0,0.0,92.0,2.2,9.9,92.0,84.16,67.32
2018,1,10,10,15,0.0,106.0,2.2,10.1,106.0,98.07,79.02
2018,1,10,10,30,0.0,120.0,2.2,10.3,120.0,112.14,90.77
2018,1,10,10,45,4.5,130.5,2.2,10.5,132.5,126.36,102.75
2018,1,10,11,0,9.0,141.0,2.2,10.7,145.0,140.93,114.94
2018,1,10,11,15,11.5,155.5,2.15,10.9,161.0,158.46,129.44
2018,1,10,11,30,14.0,170.0,2.1,11.1,177.0,176.32,144.11
2018,1,10,11,45,14.0,172.5,2.05,11.3,179.5,178.78,145.87
2018,1,10,12,0,14.0,175.0,2.0,11.5,182.0,181.35,147.8
2018,1,10,12,15,20.0,182.0,2.05,11.65,192.0,194.56,158.84
2018,1,10,12,30,26.0,189.0,2.1,11.8,202.0,207.96,169.99
2018,1,10,12,45,64.5,192.0,2.1,12.0,223.5,262.47,215.88
2018,1,10,13,0,103.0,195.0,2.1,12.2,245.0,317.49,261.31
2018,1,10,13,15,70.5,187.5,2.1,12.25,221.5,262.03,215.37
2018,1,10,13,30,38.0,180.0,2.1,12.3,198.0,224.19,183.61
2018,1,10,13,45,27.5,166.0,2.15,12.4,178.5,198.18,162.15
2018,1,10,14,0,17.0,152.0,2.2,12.5,159.0,160.62,130.9
2018,1,10,14,15,125.5,132.5,2.1,12.45,180.5,250.01,208.87
2018,1,10,14,30,234.0,113.0,2.0,12.4,202.0,319.86,268.61
2018,1,10,14,45,372.0,96.5,1.95,12.35,224.0,408.56,342.34
2018,1,10,15,0,510.0,80.0,1.9,12.3,246.0,476.52,397.26
2018,1,10,15,15,403.0,74.5,1.9,12.3,196.0,371.3,310.85
2018,1,10,15,30,296.0,69.0,1.9,12.3,146.0,281.63,235.8
2018,1,10,15,45,382.0,59.5,1.75,11.95,141.5,309.63,257.73
2018,1,10,16,0,468.0,50.0,1.6,11.6,137.0,322.85,264.76
2018,1,10,16,15,372.5,42.0,1.6,11.4,100.5,244.19,195.88
2018,1,10,16,30,277.0,34.0,1.6,11.2,64.0,174.88,133.03
2018,1,10,16,45,167.5,21.0,1.6,11.0,36.5,97.3,44.56
2018,1,10,17,0,58.0,8.0,1.6,10.8,9.0,24.71,0.0
2018,1,10,17,15,29.0,4.0,1.55,10.75,4.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,11,7,15,5.0,0.5,0.85,8.8,0.5,0.0,0.0
2018,1,11,7,30,10.0,1.0,0.9,9.0,1.0,0.0,0.0
2018,1,11,7,45,5.0,5.0,0.95,9.25,5.0,6.12,0.0
2018,1,11,8,0,0.0,9.0,1.0,9.5,9.0,7.9,0.0
2018,1,11,8,15,0.0,14.5,1.1,9.7,14.5,12.74,5.04
2018,1,11,8,30,0.0,20.0,1.2,9.9,20.0,17.59,9.47
2018,1,11,8,45,0.0,29.0,1.35,10.15,29.0,25.53,16.5
2018,1,11,9,0,0.0,38.0,1.5,10.4,38.0,33.49,23.51
2018,1,11,9,15,0.0,42.0,1.5,10.55,42.0,37.03,26.63
2018,1,11,9,30,0.0,46.0,1.5,10.7,46.0,40.58,29.7
2018,1,11,9,45,0.0,58.0,1.5,10.9,58.0,51.22,38.85
2018,1,11,10,0,0.0,70.0,1.5,11.1,70.0,61.89,47.93
2018,1,11,10,15,0.0,81.5,1.5,11.2,81.5,72.86,57.21
2018,1,11,10,30,0.0,93.0,1.5,11.3,93.0,83.99,66.55
2018,1,11,10,45,0.0,88.0,1.45,11.4,88.0,78.69,61.91
2018,1,11,11,0,0.0,83.0,1.4,11.5,83.0,73.62,57.5
2018,1,11,11,15,11.5,116.0,1.4,11.55,121.5,116.38,94.01
2018,1,11,11,30,23.0,149.0,1.4,11.6,160.0,172.78,141.2
2018,1,11,11,45,34.0,175.0,1.4,11.7,191.5,213.67,174.8
2018,1,11,12,0,45.0,201.0,1.4,11.8,223.0,255.85,209.04
2018,1,11,12,15,34.5,193.0,1.35,11.9,210.0,236.15,192.37
2018,1,11,12,30,24.0,185.0,1.3,12.0,197.0,201.42,163.75
2018,1,11,12,45,14.0,170.5,1.3,12.1,177.5,176.23,142.84
2018,1,11,13,0,4.0,156.0,1.3,12.2,158.0,151.53,122.18
2018,1,11,13,15,4.5,154.5,1.25,12.2,156.5,150.71,121.66
2018,1,11,13,30,5.0,153.0,1.2,12.2,155.0,150.01,121.21
2018,1,11,13,45,4.5,145.0,1.2,12.2,147.0,141.45,114.24
2018,1,11,14,0,4.0,137.0,1.2,12.2,139.0,133.05,107.4
2018,1,11,14,15,144.0,115.5,1.2,12.1,171.0,243.96,204.26
2018,1,11,14,30,284.0,94.0,1.2,12.0,203.0,351.26,294.14
2018,1,11,14,45,321.5,86.0,1.15,11.9,199.5,358.55,299.9
2018,1,11,15,0,359.0,78.0,1.1,11.8,196.0,362.13,302.98
2018,1,11,15,15,304.0,71.0,1.1,11.8,163.0,302.46,253.36
2018,1,11,15,30,249.0,64.0,1.1,11.8,130.0,246.69,206.32
2018,1,11,15,45,246.5,53.5,1.05,11.5,109.5,220.3,183.4
