Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,30,650.0,141.0,0.3,16.5,495.0,794.88,598.2
2018,2,1,11,45,695.5,130.5,0.25,16.8,515.5,834.35,622.23
2018,2,1,12,0,741.0,120.0,0.2,17.1,536.0,871.25,643.83
2018,2,1,12,15,754.5,117.0,0.3,17.15,542.5,884.33,653.26
2018,2,1,12,30,768.0,114.0,0.4,17.2,549.0,894.2,661.32
2018,2,1,12,45,832.0,94.5,0.55,17.3,562.5,923.0,682.87
2018,2,1,13,0,896.0,75.0,0.7,17.4,576.0,942.75,698.41
2018,2,1,13,15,915.0,68.0,0.75,17.35,570.0,941.24,698.75
2018,2,1,13,30,934.0,61.0,0.8,17.3,564.0,935.41,696.74
2018,2,1,13,45,926.5,60.5,0.9,17.25,544.0,910.11,683.01
2018,2,1,14,0,919.0,60.0,1.0,17.2,524.0,881.52,667.12
2018,2,1,14,15,904.0,59.5,1.05,17.15,496.5,843.54,643.77
2018,2,1,14,30,889.0,59.0,1.1,17.1,469.0,803.11,618.46
2018,2,1,14,45,877.5,57.0,1.15,17.05,437.5,761.26,591.68
2018,2,1,15,0,866.0,55.0,1.2,17.0,406.0,717.27,562.79
2018,2,1,15,15,667.0,76.5,1.2,17.0,331.5,578.95,462.71
2018,2,1,15,30,468.0,98.0,1.2,17.0,257.0,437.77,354.12
2018,2,1,15,45,274.5,101.0,1.3,16.1,191.5,289.22,236.75
2018,2,1,16,0,81.0,104.0,1.4,15.2,126.0,163.55,132.69
2018,2,1,16,15,65.5,86.5,1.5,14.7,102.0,124.29,99.82
2018,2,1,16,30,50.0,69.0,1.6,14.2,78.0,95.63,75.0
2018,2,1,16,45,122.0,50.0,1.65,13.75,64.0,114.05,87.98
2018,2,1,17,0,194.0,31.0,1.7,13.3,50.0,116.73,82.77
2018,2,1,17,15,133.5,19.5,1.75,13.15,29.5,67.36,0.0
2018,2,1,17,30,73.0,8.0,1.8,13.0,9.0,23.43,0.0
2018,2,1,17,45,36.5,4.0,1.85,12.85,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,7,15,34.5,6.5,0.75,11.25,7.5,0.0,0.0
2018,2,2,7,30,69.0,13.0,0.7,11.5,15.0,28.94,0.0
2018,2,2,7,45,199.5,26.0,0.7,11.8,47.0,103.86,61.4
2018,2,2,8,0,330.0,39.0,0.7,12.1,79.0,182.2,138.05
2018,2,2,8,15,347.5,52.5,0.7,12.45,110.0,222.97,176.79
2018,2,2,8,30,365.0,66.0,0.7,12.8,141.0,266.63,216.08
2018,2,2,8,45,343.5,83.5,0.75,13.2,167.0,295.7,242.06
2018,2,2,9,0,322.0,101.0,0.8,13.6,193.0,321.74,264.2
2018,2,2,9,15,343.0,115.0,0.8,13.9,226.5,367.61,301.31
2018,2,2,9,30,364.0,129.0,0.8,14.2,260.0,414.6,338.0
2018,2,2,9,45,410.0,136.0,0.75,14.5,298.0,472.35,382.05
2018,2,2,10,0,456.0,143.0,0.7,14.8,336.0,532.58,426.51
2018,2,2,10,15,526.0,137.5,0.7,15.25,376.0,599.08,475.11
2018,2,2,10,30,596.0,132.0,0.7,15.7,416.0,675.55,528.98
2018,2,2,10,45,655.0,122.5,0.7,16.15,449.5,734.04,567.43
2018,2,2,11,0,714.0,113.0,0.7,16.6,483.0,792.19,604.95
2018,2,2,11,15,810.0,93.5,0.7,16.9,526.5,865.99,652.45
2018,2,2,11,30,906.0,74.0,0.7,17.2,570.0,935.12,695.43
2018,2,2,11,45,921.5,71.5,0.7,17.45,584.5,958.55,708.32
2018,2,2,12,0,937.0,69.0,0.7,17.7,599.0,978.55,719.74
2018,2,2,12,15,937.5,69.5,0.75,17.8,602.0,984.59,723.9
2018,2,2,12,30,938.0,70.0,0.8,17.9,605.0,986.76,725.95
2018,2,2,12,45,935.0,70.0,0.85,18.05,600.0,981.09,723.06
2018,2,2,13,0,932.0,70.0,0.9,18.2,595.0,971.6,717.95
2018,2,2,13,15,926.5,70.0,0.9,18.2,582.0,956.04,708.48
2018,2,2,13,30,921.0,70.0,0.9,18.2,569.0,936.87,696.85
2018,2,2,13,45,911.5,69.0,0.85,18.25,548.5,909.36,678.8
2018,2,2,14,0,902.0,68.0,0.8,18.3,528.0,878.72,658.81
2018,2,2,14,15,888.0,67.5,0.8,18.25,500.5,841.98,635.85
2018,2,2,14,30,874.0,67.0,0.8,18.2,473.0,802.78,611.06
2018,2,2,14,45,860.0,64.0,0.8,18.1,440.5,758.18,582.32
2018,2,2,15,0,846.0,61.0,0.8,18.0,408.0,711.68,551.77
2018,2,2,15,15,822.0,58.5,0.8,18.0,369.5,663.0,518.82
2018,2,2,15,30,798.0,56.0,0.8,18.0,331.0,607.46,479.27
2018,2,2,15,45,764.0,53.0,0.8,17.35,289.0,545.06,433.07
2018,2,2,16,0,730.0,50.0,0.8,16.7,247.0,483.82,385.68
2018,2,2,16,15,679.0,45.5,0.9,16.25,203.0,413.77,329.53
2018,2,2,16,30,628.0,41.0,1.0,15.8,159.0,347.5,273.64
2018,2,2,16,45,540.5,35.0,1.05,15.35,117.0,269.38,206.31
2018,2,2,17,0,453.0,29.0,1.1,14.9,75.0,199.91,141.98
2018,2,2,17,15,284.0,20.0,1.2,14.6,43.5,111.59,18.79
2018,2,2,17,30,115.0,11.0,1.3,14.3,12.0,35.52,0.0
2018,2,2,17,45,57.5,5.5,1.35,14.0,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,3,7,15,111.0,8.0,0.8,12.2,12.0,0.0,0.0
2018,2,3,7,30,222.0,16.0,0.8,12.6,24.0,69.65,0.0
2018,2,3,7,45,372.5,24.5,0.75,13.0,60.5,157.26,97.03
2018,2,3,8,0,523.0,33.0,0.7,13.4,97.0,243.05,182.57
2018,2,3,8,15,600.5,38.0,0.7,13.85,141.0,313.17,245.24
2018,2,3,8,30,678.0,43.0,0.7,14.3,185.0,390.48,311.32
2018,2,3,8,45,725.0,46.5,0.7,14.7,229.5,456.7,366.57
2018,2,3,9,0,772.0,50.0,0.7,15.1,274.0,526.02,421.79
2018,2,3,9,15,802.0,52.5,0.75,15.55,315.5,586.0,468.09
2018,2,3,9,30,832.0,55.0,0.8,16.0,357.0,641.01,508.72
2018,2,3,9,45,852.0,57.5,0.9,16.4,394.5,693.97,545.7
2018,2,3,10,0,872.0,60.0,1.0,16.8,432.0,745.92,581.23
2018,2,3,10,15,887.5,61.0,1.0,17.1,463.5,790.99,610.23
2018,2,3,10,30,903.0,62.0,1.0,17.4,495.0,834.05,637.39
2018,2,3,10,45,912.5,63.5,1.05,17.75,520.5,870.33,660.23
2018,2,3,11,0,922.0,65.0,1.1,18.1,546.0,903.71,681.05
2018,2,3,11,15,928.5,65.5,1.1,18.3,564.0,929.98,696.64
2018,2,3,11,30,935.0,66.0,1.1,18.5,582.0,952.86,710.06
2018,2,3,11,45,939.0,66.5,1.05,18.7,593.0,969.84,718.8
2018,2,3,12,0,943.0,67.0,1.0,18.9,604.0,983.09,725.23
2018,2,3,12,15,942.5,67.0,1.0,18.9,606.5,987.6,727.72
2018,2,3,12,30,942.0,67.0,1.0,18.9,609.0,988.21,727.99
2018,2,3,12,45,939.0,67.0,0.95,18.95,603.5,982.55,723.35
2018,2,3,13,0,936.0,67.0,0.9,19.0,598.0,973.05,716.47
2018,2,3,13,15,931.5,66.5,0.95,18.9,585.5,957.72,708.43
2018,2,3,13,30,927.0,66.0,1.0,18.8,573.0,938.73,698.12
2018,2,3,13,45,918.5,65.0,1.0,18.75,552.5,911.99,681.73
2018,2,3,14,0,910.0,64.0,1.0,18.7,532.0,882.02,663.26
2018,2,3,14,15,898.0,63.0,1.0,18.55,505.0,846.07,640.93
2018,2,3,14,30,886.0,62.0,1.0,18.4,478.0,807.51,616.64
2018,2,3,14,45,870.0,60.5,1.0,18.2,445.0,762.82,587.89
2018,2,3,15,0,854.0,59.0,1.0,18.0,412.0,716.32,557.4
2018,2,3,15,15,830.5,57.0,1.0,18.0,374.0,662.44,520.51
2018,2,3,15,30,807.0,55.0,1.0,18.0,336.0,613.27,485.57
2018,2,3,15,45,772.5,52.0,0.95,17.25,293.5,550.07,438.29
2018,2,3,16,0,738.0,49.0,0.9,16.5,251.0,488.08,390.03
2018,2,3,16,15,594.0,52.5,0.9,15.95,196.5,382.35,305.78
2018,2,3,16,30,450.0,56.0,0.9,15.4,142.0,287.08,227.61
2018,2,3,16,45,364.0,45.0,0.9,14.9,102.5,213.75,165.12
2018,2,3,17,0,278.0,34.0,0.9,14.4,63.0,149.95,108.15
2018,2,3,17,15,145.5,20.5,0.95,14.3,35.0,73.01,20.07
2018,2,3,17,30,13.0,7.0,1.0,14.2,7.0,9.26,0.0
2018,2,3,17,45,6.5,3.5,1.0,14.1,3.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,7,15,12.0,5.0,0.75,11.65,5.5,0.0,0.0
2018,2,4,7,30,24.0,10.0,0.7,12.1,11.0,15.06,0.0
2018,2,4,7,45,15.5,25.0,0.7,12.55,26.0,29.91,16.05
2018,2,4,8,0,7.0,40.0,0.7,13.0,41.0,40.35,27.88
2018,2,4,8,15,11.0,57.5,0.7,13.45,59.5,59.63,44.86
2018,2,4,8,30,15.0,75.0,0.7,13.9,78.0,79.19,61.86
2018,2,4,8,45,105.5,92.5,0.7,14.3,123.0,160.17,130.65
2018,2,4,9,0,196.0,110.0,0.7,14.7,168.0,247.84,203.43
2018,2,4,9,15,367.5,107.0,0.65,15.05,235.0,373.89,305.37
2018,2,4,9,30,539.0,104.0,0.6,15.4,302.0,509.62,409.87
2018,2,4,9,45,619.0,99.0,0.55,15.75,348.5,586.76,465.76
2018,2,4,10,0,699.0,94.0,0.5,16.1,395.0,667.49,521.74
2018,2,4,10,15,784.5,82.5,0.5,16.5,443.5,744.05,572.44
2018,2,4,10,30,870.0,71.0,0.5,16.9,492.0,819.37,620.71
2018,2,4,10,45,897.5,68.5,0.45,17.25,522.0,865.1,647.18
2018,2,4,11,0,925.0,66.0,0.4,17.6,552.0,908.93,672.24
2018,2,4,11,15,932.5,66.0,0.45,18.0,570.5,935.59,687.91
2018,2,4,11,30,940.0,66.0,0.5,18.4,589.0,958.87,701.71
2018,2,4,11,45,944.5,66.0,0.5,18.75,600.0,975.79,710.59
2018,2,4,12,0,949.0,66.0,0.5,19.1,611.0,988.96,717.28
2018,2,4,12,15,949.5,66.5,0.5,19.3,614.0,995.14,720.17
2018,2,4,12,30,950.0,67.0,0.5,19.5,617.0,997.38,720.87
2018,2,4,12,45,947.5,66.5,0.45,19.75,611.5,991.54,715.44
2018,2,4,13,0,945.0,66.0,0.4,20.0,606.0,981.8,707.9
2018,2,4,13,15,940.0,65.5,0.4,20.0,593.0,965.9,698.56
2018,2,4,13,30,935.0,65.0,0.4,20.0,580.0,946.32,687.09
2018,2,4,13,45,927.0,64.5,0.45,20.05,560.0,920.49,672.7
2018,2,4,14,0,919.0,64.0,0.5,20.1,540.0,891.39,656.2
2018,2,4,14,15,907.5,63.0,0.55,20.1,513.0,855.57,635.29
2018,2,4,14,30,896.0,62.0,0.6,20.1,486.0,817.08,612.36
2018,2,4,14,45,878.5,60.5,0.7,20.05,452.5,770.81,584.64
2018,2,4,15,0,861.0,59.0,0.8,20.0,419.0,722.82,554.94
2018,2,4,15,15,838.0,56.5,0.8,20.0,380.0,668.27,518.29
2018,2,4,15,30,815.0,54.0,0.8,20.0,341.0,613.11,479.98
2018,2,4,15,45,781.5,51.5,0.85,19.1,299.0,555.99,438.89
2018,2,4,16,0,748.0,49.0,0.9,18.2,257.0,494.66,392.59
2018,2,4,16,15,683.0,46.5,0.95,17.75,211.0,418.69,332.08
2018,2,4,16,30,618.0,44.0,1.0,17.3,165.0,347.76,272.99
2018,2,4,16,45,493.0,39.0,1.1,16.85,119.5,259.16,198.67
2018,2,4,17,0,368.0,34.0,1.2,16.4,74.0,180.92,130.57
2018,2,4,17,15,232.0,22.5,1.35,16.05,43.5,101.32,38.81
2018,2,4,17,30,96.0,11.0,1.5,15.7,13.0,31.44,0.0
2018,2,4,17,45,48.0,5.5,1.65,15.3,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,5,7,15,10.5,6.0,0.45,12.4,6.5,5.46,0.0
2018,2,5,7,30,21.0,12.0,0.5,12.6,13.0,16.13,0.0
2018,2,5,7,45,50.5,29.5,0.55,12.8,35.0,51.6,32.13
2018,2,5,8,0,80.0,47.0,0.6,13.0,57.0,84.91,63.76
2018,2,5,8,15,75.0,65.5,0.65,13.25,78.0,107.6,84.66
2018,2,5,8,30,70.0,84.0,0.7,13.5,99.0,129.54,104.22
2018,2,5,8,45,115.5,102.0,0.75,13.7,133.5,177.16,144.87
2018,2,5,9,0,161.0,120.0,0.8,13.9,168.0,229.45,188.72
2018,2,5,9,15,219.0,133.0,0.85,14.3,208.5,298.83,245.43
2018,2,5,9,30,277.0,146.0,0.9,14.7,249.0,363.24,296.86
2018,2,5,9,45,329.0,154.5,0.9,15.1,288.5,422.36,342.75
2018,2,5,10,0,381.0,163.0,0.9,15.5,328.0,484.92,390.1
2018,2,5,10,15,432.5,164.0,0.95,15.9,364.5,556.64,443.15
2018,2,5,10,30,484.0,165.0,1.0,16.3,401.0,615.97,486.11
2018,2,5,10,45,649.5,128.5,1.05,16.75,462.5,738.6,574.18
2018,2,5,11,0,815.0,92.0,1.1,17.2,524.0,854.03,651.21
2018,2,5,11,15,855.0,84.5,1.2,17.45,551.5,899.07,680.12
2018,2,5,11,30,895.0,77.0,1.3,17.7,579.0,932.76,702.21
2018,2,5,11,45,883.5,82.5,1.35,17.95,585.5,941.05,706.83
2018,2,5,12,0,872.0,88.0,1.4,18.2,592.0,945.4,709.32
2018,2,5,12,15,902.5,79.0,1.55,18.25,603.0,967.88,726.02
2018,2,5,12,30,933.0,70.0,1.7,18.3,614.0,986.59,740.07
2018,2,5,12,45,931.5,70.0,1.85,18.3,609.5,982.41,739.24
2018,2,5,13,0,930.0,70.0,2.0,18.3,605.0,974.38,736.12
2018,2,5,13,15,927.0,69.0,2.2,18.3,593.0,959.87,729.22
2018,2,5,13,30,924.0,68.0,2.4,18.3,581.0,941.67,719.7
2018,2,5,13,45,917.5,67.0,2.55,18.3,561.5,916.73,704.93
2018,2,5,14,0,911.0,66.0,2.7,18.3,542.0,888.48,687.72
2018,2,5,14,15,900.5,64.5,2.8,18.25,515.0,853.04,664.97
2018,2,5,14,30,890.0,63.0,2.9,18.2,488.0,814.88,640.02
2018,2,5,14,45,874.5,61.5,3.05,18.1,455.5,770.33,610.41
2018,2,5,15,0,859.0,60.0,3.2,18.0,423.0,723.9,578.8
2018,2,5,15,15,836.5,58.0,3.2,18.0,384.5,670.35,540.26
2018,2,5,15,30,814.0,56.0,3.2,18.0,346.0,621.4,503.94
2018,2,5,15,45,780.0,53.0,3.25,16.85,303.0,557.98,455.76
2018,2,5,16,0,746.0,50.0,3.3,15.7,260.0,495.69,406.32
2018,2,5,16,15,694.5,46.5,3.35,15.15,215.5,425.4,347.34
2018,2,5,16,30,643.0,43.0,3.4,14.6,171.0,358.85,289.14
2018,2,5,16,45,558.5,37.0,3.5,14.05,127.5,280.58,219.94
2018,2,5,17,0,474.0,31.0,3.6,13.5,84.0,210.7,155.43
2018,2,5,17,15,315.0,22.5,3.6,13.2,50.5,125.9,58.85
2018,2,5,17,30,156.0,14.0,3.6,12.9,17.0,47.67,0.0
2018,2,5,17,45,78.0,7.0,3.6,12.6,8.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,6,7,15,138.5,9.5,1.2,10.4,15.5,35.24,0.0
2018,2,6,7,30,277.0,19.0,1.2,11.0,31.0,86.2,0.0
2018,2,6,7,45,430.5,26.0,1.15,11.65,71.0,175.16,117.88
2018,2,6,8,0,584.0,33.0,1.1,12.3,111.0,266.4,202.9
2018,2,6,8,15,656.0,37.5,1.1,12.65,156.5,337.14,266.68
2018,2,6,8,30,728.0,42.0,1.1,13.0,202.0,414.53,333.65
2018,2,6,8,45,772.0,45.0,1.1,13.35,248.0,481.4,390.02
2018,2,6,9,0,816.0,48.0,1.1,13.7,294.0,546.6,442.82
2018,2,6,9,15,844.0,51.0,1.15,14.0,337.0,607.74,490.71
2018,2,6,9,30,872.0,54.0,1.2,14.3,380.0,669.23,536.22
2018,2,6,9,45,889.5,56.0,1.25,14.6,417.5,721.76,572.6
2018,2,6,10,0,907.0,58.0,1.3,14.9,455.0,772.94,607.34
2018,2,6,10,15,921.0,59.0,1.3,15.1,487.5,818.35,637.01
2018,2,6,10,30,935.0,60.0,1.3,15.3,520.0,861.53,664.7
2018,2,6,10,45,945.0,60.5,1.35,15.55,545.5,898.09,688.11
2018,2,6,11,0,955.0,61.0,1.4,15.8,571.0,931.66,709.41
2018,2,6,11,15,960.5,62.0,1.4,16.05,589.5,958.58,725.45
2018,2,6,11,30,966.0,63.0,1.4,16.3,608.0,981.91,739.15
2018,2,6,11,45,968.5,63.0,1.45,16.5,618.5,997.4,748.73
2018,2,6,12,0,971.0,63.0,1.5,16.7,629.0,1008.98,755.98
2018,2,6,12,15,970.0,64.0,1.5,16.8,632.0,1014.55,758.96
2018,2,6,12,30,969.0,65.0,1.5,16.9,635.0,1016.08,759.54
2018,2,6,12,45,965.5,66.0,1.5,17.0,630.0,1011.19,756.16
2018,2,6,13,0,962.0,67.0,1.5,17.1,625.0,1002.33,750.43
2018,2,6,13,15,956.5,67.0,1.45,17.1,612.0,986.4,739.75
2018,2,6,13,30,951.0,67.0,1.4,17.1,599.0,966.73,726.81
2018,2,6,13,45,943.5,65.5,1.4,17.15,578.0,939.7,709.77
2018,2,6,14,0,936.0,64.0,1.4,17.2,557.0,909.29,690.52
2018,2,6,14,15,925.0,63.0,1.4,17.05,530.0,873.35,667.97
2018,2,6,14,30,914.0,62.0,1.4,16.9,503.0,834.62,643.33
2018,2,6,14,45,898.5,60.0,1.4,16.75,469.0,788.53,613.22
2018,2,6,15,0,883.0,58.0,1.4,16.6,435.0,740.49,581.26
2018,2,6,15,15,860.5,56.5,1.4,16.6,396.0,686.51,544.02
2018,2,6,15,30,838.0,55.0,1.4,16.6,357.0,631.81,505.23
2018,2,6,15,45,805.5,52.0,1.25,15.7,313.5,573.38,460.67
2018,2,6,16,0,773.0,49.0,1.1,14.8,270.0,510.61,411.19
2018,2,6,16,15,723.0,45.5,1.1,14.2,224.5,439.61,353.71
2018,2,6,16,30,673.0,42.0,1.1,13.6,179.0,372.2,296.53
2018,2,6,16,45,591.5,36.5,1.1,13.05,134.5,293.93,228.73
2018,2,6,17,0,510.0,31.0,1.1,12.5,90.0,223.68,164.98
2018,2,6,17,15,344.5,22.5,1.1,12.4,54.5,135.36,70.75
2018,2,6,17,30,179.0,14.0,1.1,12.3,19.0,52.94,0.0
2018,2,6,17,45,89.5,7.0,1.1,12.2,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,7,7,15,123.5,10.0,2.05,8.7,15.5,32.82,0.0
2018,2,7,7,30,247.0,20.0,2.1,9.1,31.0,90.31,0.0
2018,2,7,7,45,396.5,27.5,2.15,9.5,70.5,170.13,118.13
2018,2,7,8,0,546.0,35.0,2.2,9.9,110.0,254.67,197.48
2018,2,7,8,15,618.5,40.0,2.15,10.4,155.0,324.3,261.19
2018,2,7,8,30,691.0,45.0,2.1,10.9,200.0,400.69,328.53
2018,2,7,8,45,736.5,48.5,2.05,11.4,245.5,467.24,385.72
2018,2,7,9,0,782.0,52.0,2.0,11.9,291.0,536.74,442.82
2018,2,7,9,15,812.5,54.5,1.9,12.4,333.5,597.96,490.86
2018,2,7,9,30,843.0,57.0,1.8,12.9,376.0,654.24,532.55
2018,2,7,9,45,864.5,59.0,1.65,13.45,414.5,708.51,569.09
2018,2,7,10,0,886.0,61.0,1.5,14.0,453.0,761.84,603.55
2018,2,7,10,15,899.5,62.5,1.5,14.35,485.0,806.82,632.97
2018,2,7,10,30,913.0,64.0,1.5,14.7,517.0,849.6,660.43
2018,2,7,10,45,922.0,66.0,1.45,15.1,543.0,886.67,682.76
2018,2,7,11,0,931.0,68.0,1.4,15.5,569.0,920.76,702.76
2018,2,7,11,15,937.0,68.5,1.35,15.8,587.5,947.02,717.53
2018,2,7,11,30,943.0,69.0,1.3,16.1,606.0,969.8,729.97
2018,2,7,11,45,945.5,70.0,1.3,16.4,617.0,986.3,739.14
2018,2,7,12,0,948.0,71.0,1.3,16.7,628.0,998.98,745.98
2018,2,7,12,15,948.0,72.0,1.25,16.85,631.0,1005.39,748.44
2018,2,7,12,30,948.0,73.0,1.2,17.0,634.0,1007.84,748.55
2018,2,7,12,45,945.0,73.0,1.15,17.2,629.0,1002.19,743.49
2018,2,7,13,0,942.0,73.0,1.1,17.4,624.0,992.65,736.18
2018,2,7,13,15,937.0,72.5,1.1,17.4,611.0,976.76,726.47
2018,2,7,13,30,932.0,72.0,1.1,17.4,598.0,957.18,714.53
2018,2,7,13,45,923.5,72.0,1.05,17.45,578.0,931.5,697.69
2018,2,7,14,0,915.0,72.0,1.0,17.5,558.0,902.56,678.8
2018,2,7,14,15,903.5,70.5,0.95,17.45,530.5,866.08,655.15
2018,2,7,14,30,892.0,69.0,0.9,17.4,503.0,826.91,629.63
2018,2,7,14,45,875.5,67.5,0.85,17.35,469.5,781.37,599.52
2018,2,7,15,0,859.0,66.0,0.8,17.3,436.0,734.01,567.82
2018,2,7,15,15,836.0,63.0,0.8,17.3,396.5,684.47,534.6
2018,2,7,15,30,813.0,60.0,0.8,17.3,357.0,627.89,494.96
2018,2,7,15,45,779.0,57.5,0.6,16.6,314.0,564.84,446.86
2018,2,7,16,0,745.0,55.0,0.4,15.9,271.0,502.86,398.0
2018,2,7,16,15,694.0,51.0,0.4,15.4,225.5,431.88,342.0
2018,2,7,16,30,643.0,47.0,0.4,14.9,180.0,364.57,286.38
2018,2,7,16,45,560.0,40.5,0.45,14.35,135.5,285.89,220.19
2018,2,7,17,0,477.0,34.0,0.5,13.8,91.0,219.32,161.19
2018,2,7,17,15,318.5,24.0,0.55,13.55,55.0,130.5,73.2
2018,2,7,17,30,160.0,14.0,0.6,13.3,19.0,48.77,0.0
2018,2,7,17,45,80.0,7.0,0.65,13.05,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,7,15,128.5,10.0,1.0,10.95,16.5,33.77,0.0
2018,2,8,7,30,257.0,20.0,0.9,11.5,33.0,93.6,0.0
2018,2,8,7,45,344.0,30.0,0.8,12.1,67.0,156.39,108.85
2018,2,8,8,0,431.0,40.0,0.7,12.7,101.0,221.09,169.42
2018,2,8,8,15,472.0,50.5,0.65,13.25,139.5,276.6,219.31
2018,2,8,8,30,513.0,61.0,0.6,13.8,178.0,336.1,270.5
2018,2,8,8,45,549.5,69.0,0.55,14.4,218.0,393.97,318.24
2018,2,8,9,0,586.0,77.0,0.5,15.0,258.0,454.41,365.79
2018,2,8,9,15,589.5,89.0,0.5,15.35,293.0,500.51,400.96
2018,2,8,9,30,593.0,101.0,0.5,15.7,328.0,545.27,433.88
2018,2,8,9,45,723.0,84.5,0.45,16.05,388.5,647.3,507.84
2018,2,8,10,0,853.0,68.0,0.4,16.4,449.0,753.15,578.13
2018,2,8,10,15,886.5,65.0,0.35,16.85,485.5,800.74,605.84
2018,2,8,10,30,920.0,62.0,0.3,17.3,522.0,854.1,637.48
2018,2,8,10,45,930.5,62.5,0.3,17.75,548.0,890.8,658.39
2018,2,8,11,0,941.0,63.0,0.3,18.2,574.0,924.58,677.42
2018,2,8,11,15,947.5,64.0,0.25,18.45,593.0,952.21,691.86
2018,2,8,11,30,954.0,65.0,0.2,18.7,612.0,976.33,704.14
2018,2,8,11,45,958.0,65.0,0.2,18.95,623.0,993.15,712.95
2018,2,8,12,0,962.0,65.0,0.2,19.2,634.0,1006.12,719.61
2018,2,8,12,15,963.5,64.5,0.25,19.25,637.0,1012.13,723.79
2018,2,8,12,30,965.0,64.0,0.3,19.3,640.0,1014.13,725.86
2018,2,8,12,45,963.5,63.5,0.4,19.35,635.0,1009.22,725.13
2018,2,8,13,0,962.0,63.0,0.5,19.4,630.0,1000.32,722.22
2018,2,8,13,15,957.5,62.5,0.6,19.6,617.0,984.66,714.79
2018,2,8,13,30,953.0,62.0,0.7,19.8,604.0,965.21,705.02
2018,2,8,13,45,945.5,61.5,0.85,19.95,583.5,939.37,692.21
2018,2,8,14,0,938.0,61.0,1.0,20.1,563.0,910.13,676.83
2018,2,8,14,15,927.0,59.5,1.1,19.95,535.5,873.39,655.98
2018,2,8,14,30,916.0,58.0,1.2,19.8,508.0,833.85,632.79
2018,2,8,14,45,900.5,56.5,1.3,19.65,474.0,788.2,604.8
2018,2,8,15,0,885.0,55.0,1.4,19.5,440.0,740.58,574.69
2018,2,8,15,15,864.0,53.5,1.4,19.5,401.5,687.41,538.49
2018,2,8,15,30,843.0,52.0,1.4,19.5,363.0,633.38,500.86
2018,2,8,15,45,813.0,49.5,1.55,18.6,320.0,571.99,456.92
2018,2,8,16,0,783.0,47.0,1.7,17.7,277.0,511.38,410.97
2018,2,8,16,15,737.0,43.5,1.75,17.15,231.5,445.92,357.76
2018,2,8,16,30,691.0,40.0,1.8,16.6,186.0,379.52,301.46
2018,2,8,16,45,616.0,35.0,1.85,16.05,141.5,303.31,235.42
2018,2,8,17,0,541.0,30.0,1.9,15.5,97.0,234.52,173.25
2018,2,8,17,15,386.0,23.0,1.95,15.15,60.0,146.83,86.9
2018,2,8,17,30,231.0,16.0,2.0,14.8,23.0,66.71,0.0
2018,2,8,17,45,115.5,8.0,2.05,14.5,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,9,7,15,175.0,10.0,1.0,13.45,19.5,42.7,0.0
2018,2,9,7,30,350.0,20.0,0.9,13.8,39.0,115.15,3.54
2018,2,9,7,45,381.0,29.5,0.75,14.2,68.5,167.46,116.82
2018,2,9,8,0,412.0,39.0,0.6,14.6,98.0,213.16,162.41
2018,2,9,8,15,524.5,45.0,0.55,15.15,148.5,293.11,230.47
2018,2,9,8,30,637.0,51.0,0.5,15.7,199.0,382.25,303.84
2018,2,9,8,45,715.0,50.5,0.5,16.25,248.5,459.26,365.78
2018,2,9,9,0,793.0,50.0,0.5,16.8,298.0,537.76,426.5
2018,2,9,9,15,710.0,73.5,0.55,17.05,318.5,559.82,442.9
2018,2,9,9,30,627.0,97.0,0.6,17.3,339.0,564.67,446.15
2018,2,9,9,45,700.5,90.5,0.7,17.55,386.0,639.0,501.74
2018,2,9,10,0,774.0,84.0,0.8,17.8,433.0,713.0,553.07
2018,2,9,10,15,799.5,85.0,0.9,17.7,467.5,763.89,588.03
2018,2,9,10,30,825.0,86.0,1.0,17.6,502.0,813.61,622.12
2018,2,9,10,45,791.0,100.0,1.1,17.55,515.0,825.73,630.23
2018,2,9,11,0,757.0,114.0,1.2,17.5,528.0,838.13,639.11
2018,2,9,11,15,775.5,112.0,1.3,17.55,548.5,864.34,657.22
2018,2,9,11,30,794.0,110.0,1.4,17.6,569.0,893.64,677.28
2018,2,9,11,45,787.5,115.0,1.55,17.6,577.0,904.59,685.78
2018,2,9,12,0,781.0,120.0,1.7,17.6,585.0,911.97,692.17
2018,2,9,12,15,816.0,110.5,1.85,17.75,599.0,939.05,711.59
2018,2,9,12,30,851.0,101.0,2.0,17.9,613.0,962.42,728.33
2018,2,9,12,45,818.0,110.5,2.1,18.05,599.5,939.56,713.5
2018,2,9,13,0,785.0,120.0,2.2,18.2,586.0,913.06,696.64
2018,2,9,13,15,679.5,148.0,2.3,18.15,545.5,844.04,650.68
2018,2,9,13,30,574.0,176.0,2.4,18.1,505.0,759.53,592.95
2018,2,9,13,45,629.5,152.5,2.5,18.1,502.0,778.3,608.46
2018,2,9,14,0,685.0,129.0,2.6,18.1,499.0,784.79,614.43
2018,2,9,14,15,731.5,109.0,2.65,17.9,486.5,781.11,613.48
2018,2,9,14,30,778.0,89.0,2.7,17.7,474.0,767.66,605.67
2018,2,9,14,45,771.5,83.0,2.75,17.5,443.5,727.75,578.57
2018,2,9,15,0,765.0,77.0,2.8,17.3,413.0,685.59,549.57
2018,2,9,15,15,755.5,73.5,2.8,17.3,380.5,642.24,518.53
2018,2,9,15,30,746.0,70.0,2.8,17.3,348.0,597.29,484.65
2018,2,9,15,45,704.0,69.0,2.8,16.45,306.5,536.56,437.9
2018,2,9,16,0,662.0,68.0,2.8,15.6,265.0,475.22,389.03
2018,2,9,16,15,527.0,67.0,2.85,15.0,208.0,368.09,301.38
2018,2,9,16,30,392.0,66.0,2.9,14.4,151.0,270.66,219.63
2018,2,9,16,45,333.5,54.0,2.95,13.8,114.0,210.49,166.84
2018,2,9,17,0,275.0,42.0,3.0,13.2,77.0,156.88,118.52
2018,2,9,17,15,188.0,28.5,3.05,13.05,48.0,98.89,61.83
2018,2,9,17,30,101.0,15.0,3.1,12.9,19.0,36.51,0.0
2018,2,9,17,45,50.5,7.5,3.2,12.7,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,10,7,15,152.0,11.0,3.9,8.15,19.5,39.24,0.0
2018,2,10,7,30,304.0,22.0,3.9,8.5,39.0,108.74,20.47
2018,2,10,7,45,442.5,29.0,3.95,8.8,80.5,182.71,132.01
2018,2,10,8,0,581.0,36.0,4.0,9.1,122.0,269.84,212.18
2018,2,10,8,15,639.0,42.0,3.9,9.6,167.0,336.56,274.33
2018,2,10,8,30,697.0,48.0,3.8,10.1,212.0,408.6,339.03
2018,2,10,8,45,677.5,58.5,3.7,10.6,245.0,448.8,375.55
2018,2,10,9,0,658.0,69.0,3.6,11.1,278.0,488.54,409.51
2018,2,10,9,15,535.5,99.5,3.45,11.65,284.5,478.52,400.47
2018,2,10,9,30,413.0,130.0,3.3,12.2,291.0,450.39,375.76
2018,2,10,9,45,229.0,155.5,3.1,12.75,246.0,350.66,291.48
2018,2,10,10,0,45.0,181.0,2.9,13.3,201.0,221.49,180.96
2018,2,10,10,15,74.0,201.0,2.75,13.55,237.0,268.67,220.03
2018,2,10,10,30,103.0,221.0,2.6,13.8,273.0,317.91,259.63
2018,2,10,10,45,168.0,232.0,2.45,14.1,322.5,404.91,329.19
2018,2,10,11,0,233.0,243.0,2.3,14.4,372.0,480.02,387.6
2018,2,10,11,15,229.0,254.5,2.3,14.5,384.5,494.9,397.75
2018,2,10,11,30,225.0,266.0,2.3,14.6,397.0,508.85,407.52
2018,2,10,11,45,234.0,270.5,2.25,14.75,409.0,525.64,419.71
2018,2,10,12,0,243.0,275.0,2.2,14.9,421.0,541.79,431.35
2018,2,10,12,15,336.0,256.5,2.25,14.9,459.5,628.74,498.68
2018,2,10,12,30,429.0,238.0,2.3,14.9,498.0,714.46,563.21
2018,2,10,12,45,377.5,249.0,2.3,14.9,476.5,658.99,521.05
2018,2,10,13,0,326.0,260.0,2.3,14.9,455.0,620.34,491.62
2018,2,10,13,15,345.0,248.0,2.3,14.85,450.5,620.01,492.73
2018,2,10,13,30,364.0,236.0,2.3,14.8,446.0,617.75,492.17
2018,2,10,13,45,587.0,165.0,2.3,14.75,490.5,754.18,598.36
2018,2,10,14,0,810.0,94.0,2.3,14.7,535.0,849.61,666.64
2018,2,10,14,15,826.0,85.5,2.25,14.45,516.5,830.39,653.26
2018,2,10,14,30,842.0,77.0,2.2,14.2,498.0,806.98,638.02
2018,2,10,14,45,872.0,69.0,2.2,14.0,479.5,784.13,623.47
2018,2,10,15,0,902.0,61.0,2.2,13.8,461.0,763.48,610.42
2018,2,10,15,15,885.0,58.5,2.2,13.8,422.5,711.0,573.21
2018,2,10,15,30,868.0,56.0,2.2,13.8,384.0,657.23,534.53
2018,2,10,15,45,841.0,53.0,2.15,12.95,340.0,595.68,487.81
2018,2,10,16,0,814.0,50.0,2.1,12.1,296.0,534.51,439.27
2018,2,10,16,15,772.5,46.5,2.15,11.5,249.5,469.36,385.21
2018,2,10,16,30,731.0,43.0,2.2,10.9,203.0,402.76,327.55
2018,2,10,16,45,658.5,38.0,2.2,10.25,156.5,324.89,258.61
2018,2,10,17,0,586.0,33.0,2.2,9.6,110.0,253.99,193.33
2018,2,10,17,15,429.0,25.5,2.3,9.35,69.5,163.44,106.76
2018,2,10,17,30,272.0,18.0,2.4,9.1,29.0,78.1,0.0
2018,2,10,17,45,136.0,9.0,2.5,8.85,14.5,8.19,0.0
2018,2,10,18,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,4.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,11,7,15,27.0,10.5,2.8,6.55,12.0,14.75,0.0
2018,2,11,7,30,54.0,21.0,2.9,7.1,24.0,40.48,9.98
2018,2,11,7,45,100.0,37.5,3.05,7.65,50.0,80.83,58.76
2018,2,11,8,0,146.0,54.0,3.2,8.2,76.0,122.09,96.47
2018,2,11,8,15,222.0,68.5,3.35,8.45,115.0,179.04,147.08
2018,2,11,8,30,298.0,83.0,3.5,8.7,154.0,253.95,212.9
2018,2,11,8,45,187.0,97.5,3.7,8.95,145.0,217.09,183.07
2018,2,11,9,0,76.0,112.0,3.9,9.2,136.0,158.07,132.24
2018,2,11,9,15,38.5,91.0,3.95,9.2,103.0,112.62,92.89
2018,2,11,9,30,1.0,70.0,4.0,9.2,70.0,62.57,48.76
2018,2,11,9,45,7.5,99.0,4.0,9.2,102.0,94.79,76.59
2018,2,11,10,0,14.0,128.0,4.0,9.2,134.0,128.59,105.43
2018,2,11,10,15,32.0,167.5,4.0,9.15,183.5,195.09,161.87
2018,2,11,10,30,50.0,207.0,4.0,9.1,233.0,256.15,212.79
2018,2,11,10,45,88.5,230.5,3.95,9.0,279.0,317.88,264.39
2018,2,11,11,0,127.0,254.0,3.9,8.9,325.0,398.26,330.08
2018,2,11,11,15,198.5,254.0,4.05,8.9,368.5,466.09,386.39
2018,2,11,11,30,270.0,254.0,4.2,8.9,412.0,554.05,457.61
2018,2,11,11,45,147.5,227.5,4.35,8.85,314.0,391.71,325.2
2018,2,11,12,0,25.0,201.0,4.5,8.8,216.0,227.62,187.13
2018,2,11,12,15,146.5,179.5,4.65,8.95,269.0,336.83,282.4
2018,2,11,12,30,268.0,158.0,4.8,9.1,322.0,445.85,374.88
2018,2,11,12,45,528.5,139.5,4.95,9.25,459.0,704.14,584.04
2018,2,11,13,0,789.0,121.0,5.1,9.4,596.0,920.46,748.33
2018,2,11,13,15,831.5,108.5,5.15,9.5,600.5,936.92,759.75
2018,2,11,13,30,874.0,96.0,5.2,9.6,605.0,948.25,768.8
2018,2,11,13,45,884.5,90.0,5.25,9.75,590.0,933.06,758.19
2018,2,11,14,0,895.0,84.0,5.3,9.9,575.0,905.29,738.41
2018,2,11,14,15,886.5,81.0,5.3,9.8,548.0,869.87,713.26
2018,2,11,14,30,878.0,78.0,5.3,9.7,521.0,839.14,691.6
2018,2,11,14,45,849.0,79.0,5.25,9.6,484.0,786.39,652.5
2018,2,11,15,0,820.0,80.0,5.2,9.5,447.0,732.59,612.21
2018,2,11,15,15,599.0,91.5,5.2,9.5,347.0,557.07,472.39
2018,2,11,15,30,378.0,103.0,5.2,9.5,247.0,387.77,330.85
2018,2,11,15,45,373.0,94.5,5.0,9.15,223.0,355.96,304.22
2018,2,11,16,0,368.0,86.0,4.8,8.8,199.0,323.73,276.09
2018,2,11,16,15,507.5,68.5,4.75,8.55,197.5,360.5,305.34
2018,2,11,16,30,647.0,51.0,4.7,8.3,196.0,373.18,311.09
2018,2,11,16,45,552.5,45.0,4.65,8.1,148.5,292.56,237.82
2018,2,11,17,0,458.0,39.0,4.6,7.9,101.0,219.06,170.1
2018,2,11,17,15,316.0,29.5,4.6,7.75,64.0,138.9,94.4
2018,2,11,17,30,174.0,20.0,4.6,7.6,27.0,57.77,0.0
2018,2,11,17,45,87.0,10.0,4.65,7.5,13.5,23.88,0.0
2018,2,11,18,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.6,7.25,0.0,0.0,0.0
