Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,45,719.5,152.0,0.75,8.55,604.5,850.61,655.83
2018,3,4,11,0,481.0,231.0,0.7,8.8,547.0,728.62,566.82
2018,3,4,11,15,379.5,263.5,0.75,8.9,517.0,662.17,518.87
2018,3,4,11,30,278.0,296.0,0.8,9.0,487.0,608.05,477.53
2018,3,4,11,45,290.5,289.5,0.8,9.15,492.0,617.05,484.7
2018,3,4,12,0,303.0,283.0,0.8,9.3,497.0,624.96,490.38
2018,3,4,12,15,396.0,271.5,0.85,9.35,552.0,724.48,563.84
2018,3,4,12,30,489.0,260.0,0.9,9.4,607.0,804.98,621.52
2018,3,4,12,45,654.5,199.0,0.9,9.45,659.5,906.76,693.39
2018,3,4,13,0,820.0,138.0,0.9,9.5,712.0,989.12,746.87
2018,3,4,13,15,896.0,108.5,0.9,9.45,725.0,1008.65,758.97
2018,3,4,13,30,972.0,79.0,0.9,9.4,738.0,1031.97,774.66
2018,3,4,13,45,965.5,78.5,0.9,9.4,716.5,1005.21,757.62
2018,3,4,14,0,959.0,78.0,0.9,9.4,695.0,974.83,739.0
2018,3,4,14,15,833.5,107.5,0.9,9.3,627.0,879.33,676.58
2018,3,4,14,30,708.0,137.0,0.9,9.2,559.0,782.56,612.24
2018,3,4,14,45,618.0,153.5,0.9,9.15,506.5,699.99,555.38
2018,3,4,15,0,528.0,170.0,0.9,9.1,454.0,615.49,493.6
2018,3,4,15,15,428.0,176.5,0.9,9.1,395.5,524.83,425.25
2018,3,4,15,30,328.0,183.0,0.9,9.1,337.0,429.71,351.65
2018,3,4,15,45,340.0,156.5,1.0,8.75,302.5,391.13,323.46
2018,3,4,16,0,352.0,130.0,1.1,8.4,268.0,361.48,300.55
2018,3,4,16,15,555.5,93.0,1.2,7.95,278.0,413.36,342.98
2018,3,4,16,30,759.0,56.0,1.3,7.5,288.0,434.74,357.07
2018,3,4,16,45,686.5,53.0,1.35,7.05,234.5,355.3,288.37
2018,3,4,17,0,614.0,50.0,1.4,6.6,181.0,284.39,225.27
2018,3,4,17,15,540.0,42.5,1.45,6.25,135.5,214.87,162.12
2018,3,4,17,30,466.0,35.0,1.5,5.9,90.0,153.98,105.96
2018,3,4,17,45,303.0,24.5,1.6,5.6,53.5,81.8,35.77
2018,3,4,18,0,140.0,14.0,1.7,5.3,17.0,27.28,0.0
2018,3,4,18,15,70.0,7.0,1.75,5.2,8.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,5,6,45,137.5,12.0,1.5,3.55,20.5,23.26,0.0
2018,3,5,7,0,275.0,24.0,1.5,4.0,41.0,70.67,18.22
2018,3,5,7,15,414.5,33.0,1.5,4.45,85.0,133.34,89.7
2018,3,5,7,30,554.0,42.0,1.5,4.9,129.0,209.8,157.04
2018,3,5,7,45,633.0,47.0,1.5,5.3,180.5,277.08,219.02
2018,3,5,8,0,712.0,52.0,1.5,5.7,232.0,354.52,288.65
2018,3,5,8,15,749.5,57.0,1.45,6.25,282.0,420.94,347.37
2018,3,5,8,30,787.0,62.0,1.4,6.8,332.0,490.16,405.77
2018,3,5,8,45,725.5,80.0,1.35,7.35,356.5,521.35,431.35
2018,3,5,9,0,664.0,98.0,1.3,7.9,381.0,542.83,447.74
2018,3,5,9,15,646.5,112.5,1.3,8.35,411.5,581.93,477.26
2018,3,5,9,30,629.0,127.0,1.3,8.8,442.0,617.38,502.75
2018,3,5,9,45,699.0,120.5,1.3,9.3,495.5,693.23,558.55
2018,3,5,10,0,769.0,114.0,1.3,9.8,549.0,771.94,612.55
2018,3,5,10,15,869.5,93.5,1.2,10.1,611.5,859.07,669.81
2018,3,5,10,30,970.0,73.0,1.1,10.4,674.0,944.61,723.5
2018,3,5,10,45,976.5,74.0,1.0,10.7,700.0,980.42,742.27
2018,3,5,11,0,983.0,75.0,0.9,11.0,726.0,1012.76,759.01
2018,3,5,11,15,987.5,75.5,0.85,11.25,744.5,1038.94,772.73
2018,3,5,11,30,992.0,76.0,0.8,11.5,763.0,1061.22,783.96
2018,3,5,11,45,995.0,76.0,0.75,11.7,774.0,1077.4,791.48
2018,3,5,12,0,998.0,76.0,0.7,11.9,785.0,1089.42,796.53
2018,3,5,12,15,999.0,75.5,0.65,12.05,787.0,1094.6,797.62
2018,3,5,12,30,1000.0,75.0,0.6,12.2,789.0,1095.49,796.29
2018,3,5,12,45,999.0,74.5,0.5,12.3,783.5,1090.07,790.08
2018,3,5,13,0,998.0,74.0,0.4,12.4,778.0,1080.37,781.54
2018,3,5,13,15,994.5,73.5,0.4,12.45,764.0,1064.01,771.91
2018,3,5,13,30,991.0,73.0,0.4,12.5,750.0,1043.56,759.96
2018,3,5,13,45,985.0,72.5,0.35,12.55,728.0,1016.8,742.95
2018,3,5,14,0,979.0,72.0,0.3,12.6,706.0,986.32,723.79
2018,3,5,14,15,970.5,70.5,0.35,12.5,676.5,948.88,702.83
2018,3,5,14,30,962.0,69.0,0.4,12.4,647.0,908.25,679.61
2018,3,5,14,45,950.0,67.5,0.45,12.35,611.0,861.79,652.02
2018,3,5,15,0,938.0,66.0,0.5,12.3,575.0,812.89,622.26
2018,3,5,15,15,921.5,64.5,0.5,12.3,533.0,758.53,587.06
2018,3,5,15,30,905.0,63.0,0.5,12.3,491.0,702.7,550.14
2018,3,5,15,45,881.5,61.0,0.6,11.9,444.5,640.67,508.18
2018,3,5,16,0,858.0,59.0,0.7,11.5,398.0,578.56,463.11
2018,3,5,16,15,813.5,57.0,0.7,11.0,345.5,508.7,408.89
2018,3,5,16,30,769.0,55.0,0.7,10.5,293.0,438.07,351.8
2018,3,5,16,45,616.0,58.0,0.7,10.0,227.5,332.35,265.39
2018,3,5,17,0,463.0,61.0,0.7,9.5,162.0,241.92,189.8
2018,3,5,17,15,401.0,49.0,0.8,9.2,120.0,180.37,135.48
2018,3,5,17,30,339.0,37.0,0.9,8.9,78.0,126.32,86.99
2018,3,5,17,45,240.5,25.5,0.95,8.55,48.0,72.48,34.32
2018,3,5,18,0,142.0,14.0,1.0,8.2,18.0,27.37,0.0
2018,3,5,18,15,71.0,7.0,1.05,7.95,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,6,6,15,10.5,1.5,2.55,4.5,1.0,0.0,0.0
2018,3,6,6,30,21.0,3.0,2.6,4.8,2.0,0.0,0.0
2018,3,6,6,45,168.0,14.0,2.65,5.05,24.0,27.97,0.0
2018,3,6,7,0,315.0,25.0,2.7,5.3,46.0,78.67,28.45
2018,3,6,7,15,234.5,37.0,2.65,5.75,60.0,97.28,67.04
2018,3,6,7,30,154.0,49.0,2.6,6.2,74.0,97.76,74.26
2018,3,6,7,45,98.0,71.5,2.6,6.6,89.5,107.47,86.19
2018,3,6,8,0,42.0,94.0,2.6,7.0,105.0,108.7,89.01
2018,3,6,8,15,44.0,113.5,2.55,7.6,127.0,131.6,108.99
2018,3,6,8,30,46.0,133.0,2.5,8.2,149.0,154.82,128.72
2018,3,6,8,45,79.5,154.5,2.5,8.75,187.0,198.66,165.88
2018,3,6,9,0,113.0,176.0,2.5,9.3,225.0,255.92,213.54
2018,3,6,9,15,102.5,188.0,2.45,9.85,235.5,267.31,221.83
2018,3,6,9,30,92.0,200.0,2.4,10.4,246.0,265.84,219.58
2018,3,6,9,45,178.5,216.5,2.3,10.95,315.0,366.21,301.7
2018,3,6,10,0,265.0,233.0,2.2,11.5,384.0,475.8,387.78
2018,3,6,10,15,244.0,259.5,2.2,11.85,404.5,498.47,402.65
2018,3,6,10,30,223.0,286.0,2.2,12.2,425.0,503.31,404.46
2018,3,6,10,45,330.0,270.0,2.15,12.55,485.5,605.37,483.03
2018,3,6,11,0,437.0,254.0,2.1,12.9,546.0,713.13,562.46
2018,3,6,11,15,554.5,223.0,2.05,13.05,603.5,802.17,627.26
2018,3,6,11,30,672.0,192.0,2.0,13.2,661.0,900.02,695.02
2018,3,6,11,45,675.5,189.5,1.95,13.3,666.5,910.55,699.93
2018,3,6,12,0,679.0,187.0,1.9,13.4,672.0,917.97,703.75
2018,3,6,12,15,828.5,134.5,1.85,13.45,728.5,1004.72,761.39
2018,3,6,12,30,978.0,82.0,1.8,13.5,785.0,1082.8,810.92
2018,3,6,12,45,977.5,81.5,1.7,13.55,779.5,1077.9,805.07
2018,3,6,13,0,977.0,81.0,1.6,13.6,774.0,1068.8,797.71
2018,3,6,13,15,972.0,80.0,1.55,13.65,759.0,1050.56,785.45
2018,3,6,13,30,967.0,79.0,1.5,13.7,744.0,1028.37,770.86
2018,3,6,13,45,960.0,78.5,1.45,13.75,722.0,1001.08,753.06
2018,3,6,14,0,953.0,78.0,1.4,13.8,700.0,970.22,733.0
2018,3,6,14,15,927.0,80.5,1.35,13.75,664.0,922.72,702.06
2018,3,6,14,30,901.0,83.0,1.3,13.7,628.0,873.21,669.68
2018,3,6,14,45,826.5,95.5,1.2,13.65,573.5,801.17,620.59
2018,3,6,15,0,752.0,108.0,1.1,13.6,519.0,726.8,569.25
2018,3,6,15,15,621.0,132.0,1.1,13.6,454.5,623.57,495.0
2018,3,6,15,30,490.0,156.0,1.1,13.6,390.0,522.88,419.23
2018,3,6,15,45,555.5,124.0,0.95,13.25,365.0,509.19,410.06
2018,3,6,16,0,621.0,92.0,0.8,12.9,340.0,482.43,389.13
2018,3,6,16,15,580.5,86.5,0.75,12.5,295.0,419.13,338.71
2018,3,6,16,30,540.0,81.0,0.7,12.1,250.0,358.91,289.36
2018,3,6,16,45,483.5,72.0,0.65,11.7,204.0,291.9,233.1
2018,3,6,17,0,427.0,63.0,0.6,11.3,158.0,230.79,180.24
2018,3,6,17,15,363.5,52.0,0.6,11.1,118.0,171.96,128.61
2018,3,6,17,30,300.0,41.0,0.6,10.9,78.0,119.53,82.35
2018,3,6,17,45,194.5,27.0,0.6,10.7,47.0,65.64,33.04
2018,3,6,18,0,89.0,13.0,0.6,10.5,16.0,20.93,0.0
2018,3,6,18,15,44.5,6.5,0.65,10.3,8.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,2.65,7.15,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,2.6,7.2,2.0,0.0,0.0
2018,3,7,6,45,98.5,14.5,2.5,7.2,20.5,22.22,0.0
2018,3,7,7,0,182.0,26.0,2.4,7.2,39.0,59.41,25.93
2018,3,7,7,15,156.0,23.5,2.45,7.4,41.0,64.46,42.72
2018,3,7,7,30,130.0,21.0,2.5,7.6,43.0,63.64,45.63
2018,3,7,7,45,65.0,21.5,2.5,7.8,32.5,45.92,33.36
2018,3,7,8,0,0.0,22.0,2.5,8.0,22.0,19.35,11.38
2018,3,7,8,15,14.5,50.5,2.5,8.55,55.5,52.81,40.67
2018,3,7,8,30,29.0,79.0,2.5,9.1,89.0,88.97,72.03
2018,3,7,8,45,88.0,123.5,2.55,9.65,160.5,178.07,148.43
2018,3,7,9,0,147.0,168.0,2.6,10.2,232.0,268.11,223.66
2018,3,7,9,15,267.5,178.0,2.6,10.75,309.0,379.16,315.18
2018,3,7,9,30,388.0,188.0,2.6,11.3,386.0,503.67,414.2
2018,3,7,9,45,610.5,143.5,2.65,11.85,482.0,652.01,530.74
2018,3,7,10,0,833.0,99.0,2.7,12.4,578.0,805.15,642.58
2018,3,7,10,15,867.0,93.5,2.75,12.65,616.5,859.16,678.63
2018,3,7,10,30,901.0,88.0,2.8,12.9,655.0,904.18,708.65
2018,3,7,10,45,873.5,102.5,2.8,13.15,670.5,931.41,725.6
2018,3,7,11,0,846.0,117.0,2.8,13.4,686.0,945.45,733.48
2018,3,7,11,15,736.0,164.5,2.8,13.5,669.0,918.91,713.72
2018,3,7,11,30,626.0,212.0,2.8,13.6,652.0,876.8,683.43
2018,3,7,11,45,790.0,148.5,2.8,13.7,712.0,970.94,748.88
2018,3,7,12,0,954.0,85.0,2.8,13.8,772.0,1058.36,806.93
2018,3,7,12,15,888.5,112.0,2.8,13.85,753.5,1028.63,785.57
2018,3,7,12,30,823.0,139.0,2.8,13.9,735.0,1005.18,769.76
2018,3,7,12,45,497.5,207.5,2.85,13.9,567.0,752.76,591.48
2018,3,7,13,0,172.0,276.0,2.9,13.9,399.0,466.21,371.38
2018,3,7,13,15,130.0,287.5,2.85,13.8,379.5,435.86,348.1
2018,3,7,13,30,88.0,299.0,2.8,13.7,360.0,388.88,310.66
2018,3,7,13,45,354.5,233.0,2.75,13.6,467.5,614.89,492.07
2018,3,7,14,0,621.0,167.0,2.7,13.5,575.0,782.89,620.45
2018,3,7,14,15,647.0,161.0,2.55,13.2,570.0,779.87,617.51
2018,3,7,14,30,673.0,155.0,2.4,12.9,565.0,772.65,613.06
2018,3,7,14,45,513.0,186.5,2.3,12.6,488.5,643.39,516.26
2018,3,7,15,0,353.0,218.0,2.2,12.3,412.0,517.56,419.23
2018,3,7,15,15,261.5,210.0,2.2,12.3,348.0,425.53,347.3
2018,3,7,15,30,170.0,202.0,2.2,12.3,284.0,329.54,270.3
2018,3,7,15,45,145.5,181.5,1.95,11.55,247.0,283.14,233.48
2018,3,7,16,0,121.0,161.0,1.7,10.8,210.0,239.03,197.66
2018,3,7,16,15,146.0,135.0,1.65,10.5,186.5,217.65,180.42
2018,3,7,16,30,171.0,109.0,1.6,10.2,163.0,200.76,165.93
2018,3,7,16,45,226.5,93.5,1.55,9.9,152.0,196.64,160.82
2018,3,7,17,0,282.0,78.0,1.5,9.6,141.0,191.96,153.36
2018,3,7,17,15,226.5,62.0,1.45,9.45,104.5,139.92,107.27
2018,3,7,17,30,171.0,46.0,1.4,9.3,68.0,90.64,64.15
2018,3,7,17,45,99.5,29.0,1.35,9.2,40.5,49.08,26.41
2018,3,7,18,0,28.0,12.0,1.3,9.1,13.0,13.76,0.0
2018,3,7,18,15,14.0,6.0,1.3,9.1,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,8,6,15,7.0,1.0,0.65,8.3,1.0,0.0,0.0
2018,3,8,6,30,14.0,2.0,0.6,8.5,2.0,0.0,0.0
2018,3,8,6,45,76.0,15.0,0.6,8.7,20.0,20.7,0.0
2018,3,8,7,0,138.0,28.0,0.6,8.9,38.0,55.26,27.56
2018,3,8,7,15,155.5,43.0,0.65,9.05,63.0,82.24,57.49
2018,3,8,7,30,173.0,58.0,0.7,9.2,88.0,112.96,85.91
2018,3,8,7,45,218.5,76.5,0.7,9.35,127.0,159.47,126.86
2018,3,8,8,0,264.0,95.0,0.7,9.5,166.0,211.46,172.11
2018,3,8,8,15,256.5,117.5,0.7,9.65,197.5,248.34,204.29
2018,3,8,8,30,249.0,140.0,0.7,9.8,229.0,284.04,234.28
2018,3,8,8,45,243.0,161.5,0.7,9.95,258.0,318.3,262.06
2018,3,8,9,0,237.0,183.0,0.7,10.1,287.0,351.52,288.1
2018,3,8,9,15,311.0,191.0,0.7,10.35,342.0,423.15,344.66
2018,3,8,9,30,385.0,199.0,0.7,10.6,397.0,501.11,404.19
2018,3,8,9,45,347.0,224.0,0.7,10.8,412.5,517.23,413.78
2018,3,8,10,0,309.0,249.0,0.7,11.0,428.0,529.16,420.58
2018,3,8,10,15,284.5,269.5,0.7,11.25,441.5,543.63,429.37
2018,3,8,10,30,260.0,290.0,0.7,11.5,455.0,555.42,436.03
2018,3,8,10,45,284.5,297.0,0.7,11.8,484.0,594.18,463.57
2018,3,8,11,0,309.0,304.0,0.7,12.1,513.0,633.12,490.52
2018,3,8,11,15,261.0,313.0,0.7,12.3,493.0,604.69,467.66
2018,3,8,11,30,213.0,322.0,0.7,12.5,473.0,555.26,430.66
2018,3,8,11,45,266.0,324.0,0.75,12.7,515.0,631.2,486.71
2018,3,8,12,0,319.0,326.0,0.8,12.9,557.0,689.06,527.88
2018,3,8,12,15,419.0,295.5,0.8,12.9,600.0,773.37,588.04
2018,3,8,12,30,519.0,265.0,0.8,12.9,643.0,840.84,635.41
2018,3,8,12,45,488.0,271.5,0.8,12.85,625.0,814.58,616.18
2018,3,8,13,0,457.0,278.0,0.8,12.8,607.0,786.23,596.8
2018,3,8,13,15,378.0,298.0,0.85,12.65,566.5,707.74,542.52
2018,3,8,13,30,299.0,318.0,0.9,12.5,526.0,647.54,499.93
2018,3,8,13,45,301.0,306.5,0.9,12.3,510.5,629.4,488.71
2018,3,8,14,0,303.0,295.0,0.9,12.1,495.0,609.89,475.95
2018,3,8,14,15,357.5,268.0,0.9,12.0,494.5,618.13,484.59
2018,3,8,14,30,412.0,241.0,0.9,11.9,494.0,636.22,499.63
2018,3,8,14,45,398.0,229.0,0.9,11.8,462.0,581.04,460.19
2018,3,8,15,0,384.0,217.0,0.9,11.7,430.0,540.06,430.99
2018,3,8,15,15,380.5,200.5,0.9,11.7,398.5,501.74,403.17
2018,3,8,15,30,377.0,184.0,0.9,11.7,367.0,462.65,374.12
2018,3,8,15,45,476.0,146.0,0.9,11.45,354.5,476.33,386.61
2018,3,8,16,0,575.0,108.0,0.9,11.2,342.0,471.93,383.71
2018,3,8,16,15,466.0,109.0,0.9,10.85,283.5,376.78,307.73
2018,3,8,16,30,357.0,110.0,0.9,10.5,225.0,297.95,243.46
2018,3,8,16,45,321.5,94.5,0.9,10.15,184.5,244.03,197.89
2018,3,8,17,0,286.0,79.0,0.9,9.8,144.0,193.96,154.2
2018,3,8,17,15,234.5,63.0,0.9,9.5,107.5,142.84,109.33
2018,3,8,17,30,183.0,47.0,0.9,9.2,71.0,98.17,70.09
2018,3,8,17,45,119.0,30.5,0.9,8.85,43.5,53.93,30.29
2018,3,8,18,0,55.0,14.0,0.9,8.5,16.0,18.27,0.0
2018,3,8,18,15,27.5,7.0,0.9,8.45,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,7.6,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,7.9,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.5,1.0,8.2,10.5,9.55,0.0
2018,3,9,7,0,0.0,20.0,1.0,8.5,20.0,17.63,7.33
2018,3,9,7,15,203.0,36.5,1.05,8.75,72.5,89.73,62.41
2018,3,9,7,30,406.0,53.0,1.1,9.0,125.0,181.54,137.04
2018,3,9,7,45,270.5,74.5,1.1,9.2,129.0,181.63,144.67
2018,3,9,8,0,135.0,96.0,1.1,9.4,133.0,153.66,125.35
2018,3,9,8,15,208.5,117.0,1.1,9.7,186.5,225.33,186.31
2018,3,9,8,30,282.0,138.0,1.1,10.0,240.0,299.12,247.62
2018,3,9,8,45,364.5,142.5,1.1,10.3,293.0,378.03,311.76
2018,3,9,9,0,447.0,147.0,1.1,10.6,346.0,456.17,373.7
2018,3,9,9,15,314.0,190.0,1.15,10.95,336.5,424.1,345.97
2018,3,9,9,30,181.0,233.0,1.2,11.3,327.0,378.07,306.98
2018,3,9,9,45,328.0,221.0,1.2,11.7,407.0,499.23,403.06
2018,3,9,10,0,475.0,209.0,1.2,12.1,487.0,634.24,504.21
2018,3,9,10,15,383.5,244.0,1.25,12.35,476.5,599.08,474.38
2018,3,9,10,30,292.0,279.0,1.3,12.6,466.0,571.09,450.85
2018,3,9,10,45,217.0,302.5,1.35,12.9,444.5,522.23,412.24
2018,3,9,11,0,142.0,326.0,1.4,13.2,423.0,484.25,381.15
2018,3,9,11,15,170.0,333.5,1.4,13.35,452.5,522.87,410.43
2018,3,9,11,30,198.0,341.0,1.4,13.5,482.0,561.88,439.06
2018,3,9,11,45,158.5,344.0,1.4,13.6,458.0,528.93,412.88
2018,3,9,12,0,119.0,347.0,1.4,13.7,434.0,494.41,385.99
2018,3,9,12,15,122.5,352.0,1.4,13.7,441.5,504.24,393.52
2018,3,9,12,30,126.0,357.0,1.4,13.7,449.0,513.5,400.32
2018,3,9,12,45,195.0,346.0,1.4,13.7,487.5,569.28,443.69
2018,3,9,13,0,264.0,335.0,1.4,13.7,526.0,641.64,497.61
2018,3,9,13,15,249.5,334.0,1.4,13.65,512.0,622.45,483.03
2018,3,9,13,30,235.0,333.0,1.4,13.6,498.0,585.06,456.39
2018,3,9,13,45,175.5,322.5,1.4,13.5,443.5,512.02,401.96
2018,3,9,14,0,116.0,312.0,1.4,13.4,389.0,424.95,336.13
2018,3,9,14,15,114.5,298.0,1.4,13.3,371.5,404.98,322.13
2018,3,9,14,30,113.0,284.0,1.4,13.2,354.0,384.84,307.42
2018,3,9,14,45,130.5,269.5,1.35,13.1,346.0,393.23,314.94
2018,3,9,15,0,148.0,255.0,1.3,13.0,338.0,385.38,309.83
2018,3,9,15,15,118.0,233.0,1.3,13.0,296.0,332.49,268.49
2018,3,9,15,30,88.0,211.0,1.3,13.0,254.0,271.25,220.1
2018,3,9,15,45,117.0,192.0,1.3,12.6,243.5,275.56,225.09
2018,3,9,16,0,146.0,173.0,1.3,12.2,233.0,265.92,218.19
2018,3,9,16,15,183.0,150.0,1.2,11.8,215.5,252.84,207.88
2018,3,9,16,30,220.0,127.0,1.1,11.4,198.0,242.77,199.03
2018,3,9,16,45,228.0,105.5,1.0,11.0,168.5,209.46,170.07
2018,3,9,17,0,236.0,84.0,0.9,10.6,139.0,175.0,139.08
2018,3,9,17,15,197.0,66.5,0.85,10.3,104.5,130.08,99.49
2018,3,9,17,30,158.0,49.0,0.8,10.0,70.0,90.04,64.2
2018,3,9,17,45,106.5,32.0,0.8,9.7,43.5,53.5,31.19
2018,3,9,18,0,55.0,15.0,0.8,9.4,17.0,19.14,0.0
2018,3,9,18,15,27.5,7.5,0.8,9.35,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.0,0.55,8.3,1.0,0.0,0.0
2018,3,10,6,30,12.0,2.0,0.6,8.4,2.0,0.0,0.0
2018,3,10,6,45,6.0,6.0,0.65,8.55,6.0,6.03,0.0
2018,3,10,7,0,0.0,10.0,0.7,8.7,10.0,8.78,1.09
2018,3,10,7,15,0.0,15.5,0.75,8.85,15.5,13.62,5.98
2018,3,10,7,30,0.0,21.0,0.8,9.0,21.0,18.47,10.41
2018,3,10,7,45,0.0,28.0,0.8,9.15,28.0,24.65,15.95
2018,3,10,8,0,0.0,35.0,0.8,9.3,35.0,30.83,21.41
2018,3,10,8,15,21.5,77.5,0.7,9.45,85.5,82.51,66.23
2018,3,10,8,30,43.0,120.0,0.6,9.6,136.0,138.07,113.42
2018,3,10,8,45,132.5,155.5,0.55,9.7,213.5,238.02,196.86
2018,3,10,9,0,222.0,191.0,0.5,9.8,291.0,340.3,279.04
2018,3,10,9,15,164.5,209.5,0.55,10.0,287.5,332.13,270.49
2018,3,10,9,30,107.0,228.0,0.6,10.2,284.0,306.33,248.6
2018,3,10,9,45,105.5,248.0,0.65,10.35,306.5,331.05,267.7
2018,3,10,10,0,104.0,268.0,0.7,10.5,329.0,355.51,285.98
2018,3,10,10,15,124.5,283.5,0.75,10.6,360.5,407.88,326.1
2018,3,10,10,30,145.0,299.0,0.8,10.7,392.0,447.71,356.02
2018,3,10,10,45,156.5,312.5,0.8,10.85,416.5,477.89,377.86
2018,3,10,11,0,168.0,326.0,0.8,11.0,441.0,508.16,399.61
2018,3,10,11,15,198.5,335.0,0.8,11.05,474.5,551.47,431.49
2018,3,10,11,30,229.0,344.0,0.8,11.1,508.0,595.15,463.06
2018,3,10,11,45,217.0,349.0,0.8,11.2,506.0,592.09,459.53
2018,3,10,12,0,205.0,354.0,0.8,11.3,504.0,587.81,455.72
2018,3,10,12,15,243.5,350.5,0.8,11.4,529.5,623.45,482.27
2018,3,10,12,30,282.0,347.0,0.8,11.5,555.0,676.72,520.19
2018,3,10,12,45,262.0,349.0,0.8,11.55,541.0,657.6,505.46
2018,3,10,13,0,242.0,351.0,0.8,11.6,527.0,619.29,478.27
2018,3,10,13,15,279.5,337.0,0.75,11.65,536.5,654.67,504.44
2018,3,10,13,30,317.0,323.0,0.7,11.7,546.0,669.53,515.32
2018,3,10,13,45,333.5,307.5,0.7,11.8,536.0,660.11,509.42
2018,3,10,14,0,350.0,292.0,0.7,11.9,526.0,648.55,502.31
2018,3,10,14,15,333.5,281.5,0.65,11.9,497.0,611.04,475.43
2018,3,10,14,30,317.0,271.0,0.6,11.9,468.0,573.28,448.41
2018,3,10,14,45,333.5,251.5,0.6,11.95,448.5,552.47,434.81
2018,3,10,15,0,350.0,232.0,0.6,12.0,429.0,529.33,419.05
2018,3,10,15,15,413.5,198.0,0.6,12.0,414.0,534.82,425.14
2018,3,10,15,30,477.0,164.0,0.6,12.0,399.0,520.95,416.31
2018,3,10,15,45,623.0,117.0,0.55,12.05,394.0,543.65,434.56
2018,3,10,16,0,769.0,70.0,0.5,12.1,389.0,541.38,432.37
2018,3,10,16,15,752.0,64.0,0.55,11.8,344.0,482.27,386.21
2018,3,10,16,30,735.0,58.0,0.6,11.5,299.0,423.34,338.57
2018,3,10,16,45,687.5,53.5,0.65,11.25,249.5,353.89,280.42
2018,3,10,17,0,640.0,49.0,0.7,11.0,200.0,288.81,223.6
2018,3,10,17,15,560.0,43.0,0.75,10.65,152.0,218.27,161.68
2018,3,10,17,30,480.0,37.0,0.8,10.3,104.0,156.4,106.91
2018,3,10,17,45,335.0,27.5,0.8,9.95,65.0,90.23,50.95
2018,3,10,18,0,190.0,18.0,0.8,9.6,26.0,35.19,0.0
2018,3,10,18,15,95.0,9.0,0.85,9.3,13.0,8.19,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,11,6,15,26.0,3.0,1.7,6.5,3.0,0.0,0.0
2018,3,11,6,30,52.0,6.0,1.7,7.0,6.0,5.46,0.0
2018,3,11,6,45,209.5,18.0,1.7,7.45,34.5,36.61,0.0
2018,3,11,7,0,367.0,30.0,1.7,7.9,63.0,96.71,55.38
2018,3,11,7,15,462.5,38.5,1.7,8.35,107.5,152.63,105.79
2018,3,11,7,30,558.0,47.0,1.7,8.8,152.0,220.44,165.94
2018,3,11,7,45,631.0,51.5,1.65,9.2,204.0,286.64,225.86
2018,3,11,8,0,704.0,56.0,1.6,9.6,256.0,361.74,292.01
2018,3,11,8,15,745.0,60.0,1.55,10.15,307.0,428.6,349.58
2018,3,11,8,30,786.0,64.0,1.5,10.7,358.0,498.62,407.26
2018,3,11,8,45,814.0,67.5,1.45,11.2,406.5,563.24,458.38
2018,3,11,9,0,842.0,71.0,1.4,11.7,455.0,628.76,507.99
2018,3,11,9,15,863.5,73.0,1.4,12.1,500.0,683.81,548.42
2018,3,11,9,30,885.0,75.0,1.4,12.5,545.0,742.49,588.2
2018,3,11,9,45,901.5,76.0,1.35,12.95,584.5,795.25,622.08
2018,3,11,10,0,918.0,77.0,1.3,13.4,624.0,846.33,653.99
2018,3,11,10,15,854.5,104.0,1.35,13.7,634.5,864.82,664.67
2018,3,11,10,30,791.0,131.0,1.4,14.0,645.0,867.76,665.19
2018,3,11,10,45,677.0,177.5,1.4,14.3,629.5,844.71,647.58
2018,3,11,11,0,563.0,224.0,1.4,14.6,614.0,799.8,613.86
2018,3,11,11,15,757.0,156.5,1.45,14.8,695.0,932.42,705.78
2018,3,11,11,30,951.0,89.0,1.5,15.0,776.0,1042.69,776.35
2018,3,11,11,45,839.0,138.5,1.55,15.2,750.5,1011.15,754.07
2018,3,11,12,0,727.0,188.0,1.6,15.4,725.0,969.09,726.69
2018,3,11,12,15,754.0,177.0,1.6,15.5,735.5,987.46,738.92
2018,3,11,12,30,781.0,166.0,1.6,15.6,746.0,1002.18,748.09
2018,3,11,12,45,873.5,126.5,1.6,15.75,770.0,1039.9,772.24
2018,3,11,13,0,966.0,87.0,1.6,15.9,794.0,1067.85,789.68
2018,3,11,13,15,882.5,117.5,1.55,15.9,754.5,1019.1,757.41
2018,3,11,13,30,799.0,148.0,1.5,15.9,715.0,957.03,717.14
2018,3,11,13,45,733.5,165.5,1.45,15.95,674.0,903.78,682.31
2018,3,11,14,0,668.0,183.0,1.4,16.0,633.0,842.86,641.77
2018,3,11,14,15,694.5,164.0,1.4,15.9,614.5,824.78,631.31
2018,3,11,14,30,721.0,145.0,1.4,15.8,596.0,801.98,617.11
2018,3,11,14,45,710.5,138.5,1.35,15.75,562.0,758.12,587.49
2018,3,11,15,0,700.0,132.0,1.3,15.7,528.0,712.5,556.54
2018,3,11,15,15,751.0,109.5,1.3,15.7,506.5,692.6,544.17
2018,3,11,15,30,802.0,87.0,1.3,15.7,485.0,663.52,524.17
2018,3,11,15,45,670.5,101.5,1.25,15.3,413.0,556.74,444.04
2018,3,11,16,0,539.0,116.0,1.2,14.9,341.0,457.88,368.15
2018,3,11,16,15,430.5,116.5,1.15,14.35,282.5,364.54,294.88
2018,3,11,16,30,322.0,117.0,1.1,13.8,224.0,279.08,225.92
2018,3,11,16,45,340.5,96.5,1.1,13.3,193.0,252.49,202.7
2018,3,11,17,0,359.0,76.0,1.1,12.8,162.0,215.1,168.84
2018,3,11,17,15,265.0,63.0,1.1,12.4,118.0,150.27,113.73
2018,3,11,17,30,171.0,50.0,1.1,12.0,74.0,93.13,66.02
2018,3,11,17,45,114.0,32.5,1.1,11.65,46.0,54.4,32.53
2018,3,11,18,0,57.0,15.0,1.1,11.3,18.0,20.57,0.0
2018,3,11,18,15,28.5,7.5,1.1,11.15,9.0,6.82,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,12,6,15,25.0,3.0,2.6,8.9,3.0,0.0,0.0
2018,3,12,6,30,50.0,6.0,2.7,9.1,6.0,7.32,0.0
2018,3,12,6,45,190.0,18.5,2.75,9.35,34.0,38.84,0.0
2018,3,12,7,0,330.0,31.0,2.8,9.6,62.0,92.1,54.17
2018,3,12,7,15,429.0,40.5,2.85,9.8,107.0,147.63,102.88
2018,3,12,7,30,528.0,50.0,2.9,10.0,152.0,215.58,162.89
2018,3,12,7,45,587.5,57.0,2.9,10.2,201.5,278.9,220.81
2018,3,12,8,0,647.0,64.0,2.9,10.4,251.0,348.68,283.25
2018,3,12,8,15,537.5,83.0,2.9,10.75,257.5,357.48,294.96
2018,3,12,8,30,428.0,102.0,2.9,11.1,264.0,347.34,288.82
2018,3,12,8,45,265.0,147.5,2.85,11.4,252.0,315.63,262.29
2018,3,12,9,0,102.0,193.0,2.8,11.7,240.0,255.84,210.76
2018,3,12,9,15,83.0,209.5,2.8,11.95,250.0,264.76,217.29
2018,3,12,9,30,64.0,226.0,2.8,12.2,260.0,271.78,221.82
2018,3,12,9,45,153.5,246.5,2.75,12.45,336.5,378.56,308.79
2018,3,12,10,0,243.0,267.0,2.7,12.7,413.0,480.76,389.41
2018,3,12,10,15,180.0,250.5,2.7,12.8,362.0,417.74,338.09
2018,3,12,10,30,117.0,234.0,2.7,12.9,311.0,349.88,283.05
2018,3,12,10,45,144.5,271.5,2.7,13.0,370.0,420.16,338.31
2018,3,12,11,0,172.0,309.0,2.7,13.1,429.0,491.84,392.95
2018,3,12,11,15,129.5,309.0,2.7,13.2,400.5,454.81,362.43
2018,3,12,11,30,87.0,309.0,2.7,13.3,372.0,397.97,317.14
2018,3,12,11,45,55.5,274.0,2.7,13.4,314.5,329.19,262.69
2018,3,12,12,0,24.0,239.0,2.7,13.5,257.0,260.4,207.39
2018,3,12,12,15,143.5,251.5,2.8,13.65,358.5,411.17,330.4
2018,3,12,12,30,263.0,264.0,2.9,13.8,460.0,563.09,448.89
2018,3,12,12,45,157.5,272.0,2.95,13.95,389.0,447.15,356.78
2018,3,12,13,0,52.0,280.0,3.0,14.1,318.0,332.23,264.33
2018,3,12,13,15,31.5,245.5,3.1,14.15,268.5,274.17,218.54
2018,3,12,13,30,11.0,211.0,3.2,14.2,219.0,205.21,163.07
2018,3,12,13,45,11.0,203.0,3.25,14.3,210.5,197.24,156.94
2018,3,12,14,0,11.0,195.0,3.3,14.4,202.0,189.26,150.69
2018,3,12,14,15,6.5,152.0,3.3,14.3,156.0,143.47,113.6
2018,3,12,14,30,2.0,109.0,3.3,14.2,110.0,98.94,77.1
2018,3,12,14,45,1.0,92.5,3.35,14.1,93.0,82.82,63.92
2018,3,12,15,0,0.0,76.0,3.4,14.0,76.0,67.28,51.09
2018,3,12,15,15,0.0,80.0,3.4,14.0,80.0,70.82,54.21
2018,3,12,15,30,0.0,84.0,3.4,14.0,84.0,74.37,57.36
2018,3,12,15,45,55.0,82.5,3.45,13.55,105.5,118.11,95.77
2018,3,12,16,0,110.0,81.0,3.5,13.1,127.0,152.43,125.59
2018,3,12,16,15,332.5,74.0,3.45,12.9,190.0,265.2,220.82
2018,3,12,16,30,555.0,67.0,3.4,12.7,253.0,348.01,286.14
2018,3,12,16,45,462.5,59.5,3.3,12.45,197.5,267.05,216.26
2018,3,12,17,0,370.0,52.0,3.2,12.2,142.0,196.45,154.89
2018,3,12,17,15,218.0,38.0,3.25,12.05,88.0,108.89,81.16
2018,3,12,17,30,66.0,24.0,3.3,11.9,34.0,40.74,26.34
2018,3,12,17,45,33.0,15.0,3.35,11.75,20.0,21.62,10.25
2018,3,12,18,0,0.0,6.0,3.4,11.6,6.0,5.26,0.0
2018,3,12,18,15,0.0,3.0,3.45,11.55,3.0,2.73,0.0
2018,3,12,18,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.3,9.4,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.3,9.4,3.0,3.0,0.0
2018,3,13,6,45,3.5,4.0,2.25,9.4,4.0,3.92,0.0
2018,3,13,7,0,0.0,5.0,2.2,9.4,5.0,4.38,0.0
2018,3,13,7,15,0.0,6.5,2.25,9.45,6.5,5.7,0.0
2018,3,13,7,30,0.0,8.0,2.3,9.5,8.0,7.02,0.45
2018,3,13,7,45,0.0,13.0,2.3,9.55,13.0,11.42,4.34
2018,3,13,8,0,0.0,18.0,2.3,9.6,18.0,15.83,8.22
2018,3,13,8,15,0.0,20.0,2.35,9.7,20.0,17.6,9.75
2018,3,13,8,30,0.0,22.0,2.4,9.8,22.0,19.37,11.26
2018,3,13,8,45,0.0,28.5,2.45,9.9,28.5,25.11,16.2
2018,3,13,9,0,0.0,35.0,2.5,10.0,35.0,30.87,21.1
2018,3,13,9,15,0.0,68.0,2.5,10.2,68.0,60.14,46.1
2018,3,13,9,30,0.0,101.0,2.5,10.4,101.0,89.96,71.19
2018,3,13,9,45,0.0,103.5,2.55,10.6,103.5,92.2,72.79
2018,3,13,10,0,0.0,106.0,2.6,10.8,106.0,94.47,74.46
2018,3,13,10,15,2.0,135.0,2.6,10.95,136.5,123.3,98.37
2018,3,13,10,30,4.0,164.0,2.6,11.1,167.0,152.7,122.45
2018,3,13,10,45,12.5,197.0,2.65,11.25,206.0,192.5,155.06
2018,3,13,11,0,21.0,230.0,2.7,11.4,245.0,233.25,188.01
2018,3,13,11,15,72.0,269.0,2.7,11.45,321.5,337.79,272.99
2018,3,13,11,30,123.0,308.0,2.7,11.5,398.0,449.33,360.74
2018,3,13,11,45,186.5,333.0,2.7,11.55,471.5,542.29,432.68
2018,3,13,12,0,250.0,358.0,2.7,11.6,545.0,635.95,503.45
2018,3,13,12,15,202.5,363.5,2.7,11.6,515.0,595.48,471.08
2018,3,13,12,30,155.0,369.0,2.7,11.6,485.0,553.86,438.54
2018,3,13,12,45,161.0,365.5,2.7,11.6,485.5,555.13,440.08
2018,3,13,13,0,167.0,362.0,2.7,11.6,486.0,555.56,440.8
2018,3,13,13,15,150.5,355.0,2.65,11.6,465.0,529.06,420.41
2018,3,13,13,30,134.0,348.0,2.6,11.6,444.0,502.39,400.0
2018,3,13,13,45,170.5,333.5,2.55,11.6,452.0,517.28,413.08
2018,3,13,14,0,207.0,319.0,2.5,11.6,460.0,529.82,424.08
2018,3,13,14,15,194.0,299.0,2.5,11.5,427.0,489.54,393.76
2018,3,13,14,30,181.0,279.0,2.5,11.4,394.0,449.47,363.57
2018,3,13,14,45,135.0,261.0,2.45,11.3,344.0,385.04,312.76
2018,3,13,15,0,89.0,243.0,2.4,11.2,294.0,311.18,253.76
2018,3,13,15,15,173.0,228.5,2.4,11.2,319.0,365.55,300.09
2018,3,13,15,30,257.0,214.0,2.4,11.2,344.0,410.42,337.39
2018,3,13,15,45,185.5,189.5,2.3,10.85,279.0,314.31,259.64
2018,3,13,16,0,114.0,165.0,2.2,10.5,214.0,236.41,195.58
2018,3,13,16,15,108.5,132.5,2.1,10.3,174.5,192.57,159.42
2018,3,13,16,30,103.0,100.0,2.0,10.1,135.0,149.56,123.06
2018,3,13,16,45,189.5,93.0,1.95,9.85,144.5,178.05,145.86
2018,3,13,17,0,276.0,86.0,1.9,9.6,154.0,189.2,151.6
2018,3,13,17,15,234.0,69.0,1.85,9.35,117.5,141.53,109.01
2018,3,13,17,30,192.0,52.0,1.8,9.1,81.0,99.09,71.3
2018,3,13,17,45,123.5,35.5,1.75,8.85,51.5,58.34,36.51
2018,3,13,18,0,55.0,19.0,1.7,8.6,22.0,24.19,0.0
2018,3,13,18,15,27.5,9.5,1.7,8.5,11.0,9.61,0.0
2018,3,13,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,6,15,7.5,3.0,1.1,6.85,3.0,0.0,0.0
2018,3,14,6,30,15.0,6.0,1.1,7.0,6.0,6.05,0.0
2018,3,14,6,45,20.5,21.0,1.05,7.15,22.5,21.26,0.0
2018,3,14,7,0,26.0,36.0,1.0,7.3,39.0,38.3,25.0
2018,3,14,7,15,45.0,56.0,1.0,7.35,64.0,63.73,47.56
2018,3,14,7,30,64.0,76.0,1.0,7.4,89.0,95.59,75.64
2018,3,14,7,45,81.5,92.0,0.95,7.45,113.5,122.07,99.15
2018,3,14,8,0,99.0,108.0,0.9,7.5,138.0,150.78,124.32
2018,3,14,8,15,100.0,132.0,0.95,7.55,166.5,182.27,151.47
2018,3,14,8,30,101.0,156.0,1.0,7.6,195.0,213.91,178.09
2018,3,14,8,45,126.5,178.0,1.0,7.6,233.5,257.94,214.61
2018,3,14,9,0,152.0,200.0,1.0,7.6,272.0,304.6,252.58
2018,3,14,9,15,191.0,220.0,1.1,7.7,319.0,360.8,297.94
2018,3,14,9,30,230.0,240.0,1.2,7.8,366.0,420.37,345.15
2018,3,14,9,45,332.5,231.5,1.3,7.85,427.5,514.24,419.65
2018,3,14,10,0,435.0,223.0,1.4,7.9,489.0,617.78,499.25
2018,3,14,10,15,439.5,183.5,1.55,8.0,464.0,596.65,484.03
2018,3,14,10,30,444.0,144.0,1.7,8.1,439.0,580.73,473.65
2018,3,14,10,45,253.0,163.0,1.8,8.15,332.5,431.7,354.5
2018,3,14,11,0,62.0,182.0,1.9,8.2,226.0,234.72,192.05
2018,3,14,11,15,195.0,257.5,2.05,8.3,400.0,477.02,388.78
2018,3,14,11,30,328.0,333.0,2.2,8.4,574.0,696.13,554.81
2018,3,14,11,45,258.5,327.0,2.35,8.5,518.5,624.97,498.85
2018,3,14,12,0,189.0,321.0,2.5,8.6,463.0,532.64,428.29
2018,3,14,12,15,122.5,282.0,2.6,8.65,374.0,423.08,342.74
2018,3,14,12,30,56.0,243.0,2.7,8.7,285.0,296.48,241.04
2018,3,14,12,45,34.0,222.5,2.8,8.75,248.0,252.5,205.26
2018,3,14,13,0,12.0,202.0,2.9,8.8,211.0,197.36,159.64
2018,3,14,13,15,25.5,196.0,2.9,8.95,214.5,215.72,175.45
2018,3,14,13,30,39.0,190.0,2.9,9.1,218.0,222.03,181.23
2018,3,14,13,45,268.5,192.5,2.9,9.2,377.5,468.48,386.62
2018,3,14,14,0,498.0,195.0,2.9,9.3,537.0,691.95,561.62
2018,3,14,14,15,495.5,205.5,2.95,9.4,533.5,685.32,555.04
2018,3,14,14,30,493.0,216.0,3.0,9.5,530.0,676.4,548.47
2018,3,14,14,45,664.5,156.0,3.0,9.55,554.5,738.51,599.66
2018,3,14,15,0,836.0,96.0,3.0,9.6,579.0,773.7,626.82
2018,3,14,15,15,866.0,81.5,3.0,9.6,550.5,736.18,599.95
2018,3,14,15,30,896.0,67.0,3.0,9.6,522.0,699.22,573.82
2018,3,14,15,45,861.5,67.5,3.1,9.5,472.5,632.91,523.01
2018,3,14,16,0,827.0,68.0,3.2,9.4,423.0,571.09,473.45
