Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,23,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,7.65,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,7.9,4.0,3.64,0.0
2018,4,4,6,15,0.0,14.0,2.55,8.3,14.0,12.32,1.06
2018,4,4,6,30,0.0,24.0,2.6,8.7,24.0,21.14,12.02
2018,4,4,6,45,0.0,40.0,2.6,9.1,40.0,35.29,24.73
2018,4,4,7,0,0.0,56.0,2.6,9.5,56.0,49.53,37.37
2018,4,4,7,15,4.0,80.5,2.55,9.85,81.5,72.66,57.39
2018,4,4,7,30,8.0,105.0,2.5,10.2,107.0,96.6,77.85
2018,4,4,7,45,40.5,133.5,2.4,10.55,149.5,139.7,113.93
2018,4,4,8,0,73.0,162.0,2.3,10.9,192.0,184.64,151.3
2018,4,4,8,15,207.0,178.0,2.25,11.3,277.0,279.33,229.52
2018,4,4,8,30,341.0,194.0,2.2,11.7,362.0,391.14,319.92
2018,4,4,8,45,313.5,217.5,2.15,12.05,383.5,417.96,339.99
2018,4,4,9,0,286.0,241.0,2.1,12.4,405.0,441.31,356.98
2018,4,4,9,15,230.0,271.0,2.05,12.7,409.5,437.04,351.64
2018,4,4,9,30,174.0,301.0,2.0,13.0,414.0,436.78,349.03
2018,4,4,9,45,177.0,320.5,1.95,13.3,441.0,467.85,371.63
2018,4,4,10,0,180.0,340.0,1.9,13.6,468.0,498.69,393.5
2018,4,4,10,15,200.0,354.0,1.9,13.7,501.5,538.32,422.62
2018,4,4,10,30,220.0,368.0,1.9,13.8,535.0,578.56,451.77
2018,4,4,10,45,245.5,375.0,1.9,13.9,567.0,616.83,479.41
2018,4,4,11,0,271.0,382.0,1.9,14.0,599.0,671.04,517.92
2018,4,4,11,15,293.5,383.5,1.95,14.0,622.5,701.14,539.48
2018,4,4,11,30,316.0,385.0,2.0,14.0,646.0,730.55,560.68
2018,4,4,11,45,290.5,396.0,2.05,13.95,638.0,720.87,552.94
2018,4,4,12,0,265.0,407.0,2.1,13.9,630.0,709.23,544.19
2018,4,4,12,15,201.5,408.5,2.1,13.65,578.0,630.17,486.53
2018,4,4,12,30,138.0,410.0,2.1,13.4,526.0,567.01,439.55
2018,4,4,12,45,118.0,400.0,2.1,13.15,498.5,534.98,416.37
2018,4,4,13,0,98.0,390.0,2.1,12.9,471.0,485.89,380.16
2018,4,4,13,15,114.5,383.5,2.0,12.7,476.5,509.82,399.0
2018,4,4,13,30,131.0,377.0,1.9,12.5,482.0,515.85,404.16
2018,4,4,13,45,146.0,370.5,1.85,12.3,484.5,519.16,407.56
2018,4,4,14,0,161.0,364.0,1.8,12.1,487.0,521.07,409.96
2018,4,4,14,15,187.0,347.0,1.7,12.15,484.5,520.03,410.07
2018,4,4,14,30,213.0,330.0,1.6,12.2,482.0,516.66,408.38
2018,4,4,14,45,203.5,315.0,1.55,12.25,454.0,484.11,384.06
2018,4,4,15,0,194.0,300.0,1.5,12.3,426.0,451.69,359.84
2018,4,4,15,15,204.0,280.0,1.5,12.3,405.0,428.46,343.11
2018,4,4,15,30,214.0,260.0,1.5,12.3,384.0,403.84,324.92
2018,4,4,15,45,163.5,235.5,1.5,12.15,325.5,335.52,271.39
2018,4,4,16,0,113.0,211.0,1.5,12.0,267.0,272.29,221.12
2018,4,4,16,15,90.5,184.5,1.5,11.75,226.5,220.41,179.52
2018,4,4,16,30,68.0,158.0,1.5,11.5,186.0,178.72,145.5
2018,4,4,16,45,120.0,141.0,1.5,11.2,182.5,183.28,148.88
2018,4,4,17,0,172.0,124.0,1.5,10.9,179.0,175.87,140.86
2018,4,4,17,15,141.5,103.5,1.5,10.6,143.0,136.16,106.81
2018,4,4,17,30,111.0,83.0,1.5,10.3,107.0,100.41,76.24
2018,4,4,17,45,85.0,62.5,1.5,10.0,78.0,69.41,49.93
2018,4,4,18,0,59.0,42.0,1.5,9.7,49.0,42.14,27.38
2018,4,4,18,15,38.0,26.0,1.5,9.6,29.5,22.4,8.29
2018,4,4,18,30,17.0,10.0,1.5,9.5,10.0,9.1,0.0
2018,4,4,18,45,8.5,5.0,1.45,9.4,5.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,4.5,0.9,8.1,4.5,0.0,0.0
2018,4,5,6,0,9.0,9.0,0.9,8.3,9.0,8.19,0.0
2018,4,5,6,15,12.0,24.5,0.85,8.5,25.5,21.07,7.93
2018,4,5,6,30,15.0,40.0,0.8,8.7,42.0,36.33,24.34
2018,4,5,6,45,29.0,60.5,0.75,8.95,66.0,58.08,43.07
2018,4,5,7,0,43.0,81.0,0.7,9.2,90.0,82.03,63.66
2018,4,5,7,15,26.0,55.0,0.75,9.6,61.0,56.63,42.89
2018,4,5,7,30,9.0,29.0,0.8,10.0,32.0,29.03,19.56
2018,4,5,7,45,4.5,35.5,0.85,10.45,37.0,33.05,23.13
2018,4,5,8,0,0.0,42.0,0.9,10.9,42.0,37.05,26.49
2018,4,5,8,15,0.0,39.5,0.9,11.2,39.5,34.85,24.46
2018,4,5,8,30,0.0,37.0,0.9,11.5,37.0,32.65,22.45
2018,4,5,8,45,0.0,74.5,0.9,11.8,74.5,65.93,50.59
2018,4,5,9,0,0.0,112.0,0.9,12.1,112.0,99.77,78.6
2018,4,5,9,15,3.5,149.0,0.9,12.15,151.5,136.41,108.57
2018,4,5,9,30,7.0,186.0,0.9,12.2,191.0,173.87,138.7
2018,4,5,9,45,4.0,157.0,0.9,12.3,160.0,144.51,114.36
2018,4,5,10,0,1.0,128.0,0.9,12.4,129.0,115.32,90.31
2018,4,5,10,15,0.5,112.0,0.9,12.35,112.5,100.29,77.93
2018,4,5,10,30,0.0,96.0,0.9,12.3,96.0,85.34,65.55
2018,4,5,10,45,26.5,187.5,0.9,12.3,209.0,203.25,162.06
2018,4,5,11,0,53.0,279.0,0.9,12.3,322.0,321.83,254.72
2018,4,5,11,15,50.5,293.5,0.95,12.05,335.0,335.55,264.43
2018,4,5,11,30,48.0,308.0,1.0,11.8,348.0,349.04,274.69
2018,4,5,11,45,29.0,263.5,1.0,11.6,287.5,284.77,224.69
2018,4,5,12,0,10.0,219.0,1.0,11.4,227.0,209.99,165.81
2018,4,5,12,15,8.5,201.5,0.95,11.15,208.5,191.91,151.82
2018,4,5,12,30,7.0,184.0,0.9,10.9,190.0,173.89,137.54
2018,4,5,12,45,3.5,150.0,0.9,10.65,153.0,138.59,109.17
2018,4,5,13,0,0.0,116.0,0.9,10.4,116.0,103.74,80.81
2018,4,5,13,15,0.0,111.5,0.85,10.35,111.5,99.59,77.55
2018,4,5,13,30,0.0,107.0,0.8,10.3,107.0,95.44,74.22
2018,4,5,13,45,0.0,110.5,0.75,10.2,110.5,98.58,76.93
2018,4,5,14,0,0.0,114.0,0.7,10.1,114.0,101.73,79.64
2018,4,5,14,15,0.0,116.0,0.7,10.05,116.0,103.51,81.24
2018,4,5,14,30,0.0,118.0,0.7,10.0,118.0,105.3,82.88
2018,4,5,14,45,0.0,107.5,0.7,10.0,107.5,95.68,75.07
2018,4,5,15,0,0.0,97.0,0.7,10.0,97.0,86.1,67.28
2018,4,5,15,15,0.0,94.0,0.7,10.0,94.0,83.36,65.19
2018,4,5,15,30,0.0,91.0,0.7,10.0,91.0,80.64,63.1
2018,4,5,15,45,0.0,96.0,0.8,9.85,96.0,85.19,67.2
2018,4,5,16,0,0.0,101.0,0.9,9.7,101.0,89.79,71.35
2018,4,5,16,15,0.0,96.5,1.0,9.6,96.5,85.75,68.19
2018,4,5,16,30,0.0,92.0,1.1,9.5,92.0,81.73,65.04
2018,4,5,16,45,0.0,84.0,1.2,9.4,84.0,74.55,59.1
2018,4,5,17,0,0.0,76.0,1.3,9.3,76.0,67.38,53.08
2018,4,5,17,15,0.0,51.5,1.4,9.2,51.5,45.46,34.11
2018,4,5,17,30,0.0,27.0,1.5,9.1,27.0,23.76,15.12
2018,4,5,17,45,0.0,21.0,1.6,9.0,21.0,18.47,10.34
2018,4,5,18,0,0.0,15.0,1.7,8.9,15.0,13.18,5.48
2018,4,5,18,15,0.0,9.5,1.75,8.85,9.5,8.34,0.0
2018,4,5,18,30,0.0,4.0,1.8,8.8,4.0,3.64,0.0
2018,4,5,18,45,0.0,2.0,1.85,8.75,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,3.2,9.75,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,3.2,9.8,4.0,3.64,0.0
2018,4,6,6,15,0.0,9.5,3.2,9.95,9.5,8.34,0.0
2018,4,6,6,30,0.0,15.0,3.2,10.1,15.0,13.18,5.42
2018,4,6,6,45,0.0,21.5,3.25,10.2,21.5,18.91,10.63
2018,4,6,7,0,0.0,28.0,3.3,10.3,28.0,24.65,15.78
2018,4,6,7,15,0.0,21.5,3.25,10.45,21.5,18.91,10.85
2018,4,6,7,30,0.0,15.0,3.2,10.6,15.0,13.19,5.86
2018,4,6,7,45,0.0,16.0,3.15,10.75,16.0,14.08,6.6
2018,4,6,8,0,0.0,17.0,3.1,10.9,17.0,14.96,7.33
2018,4,6,8,15,0.0,20.5,3.1,11.0,20.5,18.06,9.96
2018,4,6,8,30,0.0,24.0,3.1,11.1,24.0,21.16,12.57
2018,4,6,8,45,0.0,28.0,3.1,11.2,28.0,24.71,15.55
2018,4,6,9,0,0.0,32.0,3.1,11.3,32.0,28.26,18.51
2018,4,6,9,15,0.0,41.0,3.1,11.4,41.0,36.25,25.21
2018,4,6,9,30,0.0,50.0,3.1,11.5,50.0,44.25,31.88
2018,4,6,9,45,0.0,54.0,3.1,11.6,54.0,47.82,34.79
2018,4,6,10,0,0.0,58.0,3.1,11.7,58.0,51.4,37.7
2018,4,6,10,15,0.0,66.5,3.1,11.85,66.5,58.98,43.94
2018,4,6,10,30,0.0,75.0,3.1,12.0,75.0,66.57,50.16
2018,4,6,10,45,0.0,64.0,3.15,12.1,64.0,56.8,41.94
2018,4,6,11,0,0.0,53.0,3.2,12.2,53.0,47.04,33.74
2018,4,6,11,15,0.0,63.0,3.2,12.25,63.0,55.95,41.13
2018,4,6,11,30,0.0,73.0,3.2,12.3,73.0,64.88,48.48
2018,4,6,11,45,0.0,88.5,3.2,12.35,88.5,78.75,59.91
2018,4,6,12,0,0.0,104.0,3.2,12.4,104.0,92.84,71.47
2018,4,6,12,15,0.5,109.0,3.15,12.4,109.5,97.91,75.64
2018,4,6,12,30,1.0,114.0,3.1,12.4,115.0,102.97,79.82
2018,4,6,12,45,0.5,113.0,3.0,12.4,113.5,101.53,78.62
2018,4,6,13,0,0.0,112.0,2.9,12.4,112.0,100.09,77.45
2018,4,6,13,15,0.5,120.5,2.8,12.3,121.0,108.31,84.3
2018,4,6,13,30,1.0,129.0,2.7,12.2,130.0,116.53,91.16
2018,4,6,13,45,0.5,118.0,2.6,12.15,118.5,105.9,82.51
2018,4,6,14,0,0.0,107.0,2.5,12.1,107.0,95.34,73.92
2018,4,6,14,15,0.0,113.0,2.4,12.05,113.0,100.77,78.54
2018,4,6,14,30,0.0,119.0,2.3,12.0,119.0,106.21,83.18
2018,4,6,14,45,11.0,159.0,2.25,11.9,166.0,151.97,121.45
2018,4,6,15,0,22.0,199.0,2.2,11.8,213.0,205.25,165.41
2018,4,6,15,15,14.0,179.5,2.2,11.8,188.5,172.43,138.63
2018,4,6,15,30,6.0,160.0,2.2,11.8,164.0,148.17,118.88
2018,4,6,15,45,10.0,155.0,2.2,11.7,160.5,145.76,117.41
2018,4,6,16,0,14.0,150.0,2.2,11.6,157.0,142.94,115.5
2018,4,6,16,15,13.5,140.0,2.2,11.5,146.0,132.7,107.28
2018,4,6,16,30,13.0,130.0,2.2,11.4,135.0,122.53,99.04
2018,4,6,16,45,18.0,117.5,2.2,11.35,123.5,112.26,90.52
2018,4,6,17,0,23.0,105.0,2.2,11.3,112.0,103.76,83.24
2018,4,6,17,15,11.5,79.0,2.25,11.25,82.5,73.21,57.29
2018,4,6,17,30,0.0,53.0,2.3,11.2,53.0,46.82,34.84
2018,4,6,17,45,0.0,39.5,2.3,11.1,39.5,34.86,24.25
2018,4,6,18,0,0.0,26.0,2.3,11.0,26.0,22.91,13.57
2018,4,6,18,15,0.0,16.0,2.3,11.0,16.0,14.08,4.21
2018,4,6,18,30,0.0,6.0,2.3,11.0,6.0,5.46,0.0
2018,4,6,18,45,0.0,3.0,2.35,10.95,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.5,2.0,10.1,2.5,0.0,0.0
2018,4,7,6,0,0.0,5.0,2.0,10.1,5.0,4.55,0.0
2018,4,7,6,15,0.0,14.5,2.1,10.2,14.5,12.75,3.56
2018,4,7,6,30,0.0,24.0,2.2,10.3,24.0,21.13,12.17
2018,4,7,6,45,0.0,37.5,2.25,10.4,37.5,33.08,22.84
2018,4,7,7,0,0.0,51.0,2.3,10.5,51.0,45.04,33.44
2018,4,7,7,15,0.0,48.0,2.4,10.65,48.0,42.35,31.21
2018,4,7,7,30,0.0,45.0,2.5,10.8,45.0,39.69,28.88
2018,4,7,7,45,0.0,52.0,2.6,11.0,52.0,45.9,34.15
2018,4,7,8,0,0.0,59.0,2.7,11.2,59.0,52.12,39.34
2018,4,7,8,15,0.0,79.0,2.75,11.4,79.0,69.9,54.34
2018,4,7,8,30,0.0,99.0,2.8,11.6,99.0,87.94,69.34
2018,4,7,8,45,0.0,95.0,2.85,11.75,95.0,84.27,65.97
2018,4,7,9,0,0.0,91.0,2.9,11.9,91.0,80.65,62.68
2018,4,7,9,15,1.5,117.5,2.9,12.0,118.5,105.84,83.55
2018,4,7,9,30,3.0,144.0,2.9,12.1,146.0,131.44,104.51
2018,4,7,9,45,20.0,201.0,2.85,12.2,215.5,198.6,159.64
2018,4,7,10,0,37.0,258.0,2.8,12.3,285.0,279.14,224.21
2018,4,7,10,15,30.5,257.5,2.8,12.4,280.5,274.47,219.6
2018,4,7,10,30,24.0,257.0,2.8,12.5,276.0,269.27,214.86
2018,4,7,10,45,15.5,225.5,2.8,12.55,238.0,220.27,175.33
2018,4,7,11,0,7.0,194.0,2.8,12.6,200.0,182.7,144.77
2018,4,7,11,15,12.0,232.0,2.75,12.65,242.0,223.76,177.77
2018,4,7,11,30,17.0,270.0,2.7,12.7,284.0,265.42,210.68
2018,4,7,11,45,30.0,313.0,2.65,12.75,338.5,336.12,266.14
2018,4,7,12,0,43.0,356.0,2.6,12.8,393.0,394.45,310.99
2018,4,7,12,15,48.5,358.0,2.55,12.8,399.5,402.25,316.8
2018,4,7,12,30,54.0,360.0,2.5,12.8,406.0,409.77,322.66
2018,4,7,12,45,47.0,345.5,2.5,12.85,385.0,387.04,305.06
2018,4,7,13,0,40.0,331.0,2.5,12.9,364.0,364.25,287.51
2018,4,7,13,15,88.0,361.0,2.55,12.85,432.5,441.87,349.07
2018,4,7,13,30,136.0,391.0,2.6,12.8,501.0,533.32,419.27
2018,4,7,13,45,128.5,375.0,2.65,12.75,476.5,505.29,398.18
2018,4,7,14,0,121.0,359.0,2.7,12.7,452.0,477.12,377.53
2018,4,7,14,15,152.5,311.0,2.75,12.6,424.0,449.83,359.07
2018,4,7,14,30,184.0,263.0,2.8,12.5,396.0,420.48,338.68
2018,4,7,14,45,143.0,273.5,2.85,12.4,373.5,390.27,314.49
2018,4,7,15,0,102.0,284.0,2.9,12.3,351.0,351.74,283.72
2018,4,7,15,15,123.0,247.5,2.9,12.3,323.5,334.92,271.68
2018,4,7,15,30,144.0,211.0,2.9,12.3,296.0,305.22,249.04
2018,4,7,15,45,127.5,212.0,2.95,11.95,282.5,287.73,235.18
2018,4,7,16,0,111.0,213.0,3.0,11.6,269.0,271.54,222.24
2018,4,7,16,15,165.5,192.0,2.95,11.35,266.0,271.27,222.63
2018,4,7,16,30,220.0,171.0,2.9,11.1,263.0,270.37,221.43
2018,4,7,16,45,264.0,142.5,2.9,10.9,239.0,244.79,198.77
2018,4,7,17,0,308.0,114.0,2.9,10.7,215.0,213.85,170.15
2018,4,7,17,15,310.0,95.0,2.8,10.4,181.0,178.76,137.73
2018,4,7,17,30,312.0,76.0,2.7,10.1,147.0,138.82,100.9
2018,4,7,17,45,251.5,61.0,2.6,9.85,109.0,93.51,63.13
2018,4,7,18,0,191.0,46.0,2.5,9.6,71.0,56.03,34.4
2018,4,7,18,15,111.0,30.0,2.4,9.45,43.0,25.68,12.38
2018,4,7,18,30,31.0,14.0,2.3,9.3,15.0,12.73,0.0
2018,4,7,18,45,15.5,7.0,2.25,9.2,7.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,5,45,11.0,6.5,2.15,7.3,7.0,0.0,0.0
2018,4,8,6,0,22.0,13.0,2.2,7.6,14.0,11.82,0.0
2018,4,8,6,15,83.0,30.5,2.25,7.9,40.5,26.25,13.6
2018,4,8,6,30,144.0,48.0,2.3,8.2,67.0,54.12,34.81
2018,4,8,6,45,200.0,65.0,2.3,8.55,104.5,88.94,62.02
2018,4,8,7,0,256.0,82.0,2.3,8.9,142.0,131.09,97.28
2018,4,8,7,15,370.5,91.5,2.35,9.15,202.0,192.8,148.56
2018,4,8,7,30,485.0,101.0,2.4,9.4,262.0,265.99,210.73
2018,4,8,7,45,582.0,103.0,2.4,9.6,327.5,342.09,275.81
2018,4,8,8,0,679.0,105.0,2.4,9.8,393.0,425.7,346.11
2018,4,8,8,15,710.5,109.5,2.4,10.15,443.5,488.08,398.05
2018,4,8,8,30,742.0,114.0,2.4,10.5,494.0,552.4,449.88
2018,4,8,8,45,698.0,135.5,2.4,10.8,519.5,588.79,477.99
2018,4,8,9,0,654.0,157.0,2.4,11.1,545.0,618.65,500.03
2018,4,8,9,15,524.5,213.0,2.4,11.4,538.0,610.44,490.85
2018,4,8,9,30,395.0,269.0,2.4,11.7,531.0,582.67,466.51
2018,4,8,9,45,532.0,232.5,2.4,12.0,606.5,686.54,546.1
2018,4,8,10,0,669.0,196.0,2.4,12.3,682.0,792.95,624.37
2018,4,8,10,15,774.0,162.0,2.4,12.5,746.0,874.85,680.7
2018,4,8,10,30,879.0,128.0,2.4,12.7,810.0,954.77,733.83
2018,4,8,10,45,892.5,126.5,2.45,12.95,836.5,980.75,749.65
2018,4,8,11,0,906.0,125.0,2.5,13.2,863.0,1012.81,770.15
2018,4,8,11,15,909.5,126.0,2.55,13.4,879.0,1034.52,783.72
2018,4,8,11,30,913.0,127.0,2.6,13.6,895.0,1052.53,795.0
2018,4,8,11,45,914.0,128.0,2.6,13.8,903.0,1064.25,801.65
2018,4,8,12,0,915.0,129.0,2.6,14.0,911.0,1072.07,805.9
2018,4,8,12,15,916.5,128.0,2.65,14.1,911.0,1074.39,807.55
2018,4,8,12,30,918.0,127.0,2.7,14.2,911.0,1072.76,806.77
2018,4,8,12,45,918.0,125.0,2.8,14.3,903.0,1064.61,802.37
2018,4,8,13,0,918.0,123.0,2.9,14.4,895.0,1052.53,795.48
2018,4,8,13,15,913.0,123.0,2.95,14.4,878.5,1033.78,783.99
2018,4,8,13,30,908.0,123.0,3.0,14.4,862.0,1011.37,770.12
2018,4,8,13,45,899.5,122.0,3.05,14.45,837.0,981.13,750.78
2018,4,8,14,0,891.0,121.0,3.1,14.5,812.0,947.7,729.2
2018,4,8,14,15,879.5,120.5,3.2,14.4,780.5,909.17,704.68
2018,4,8,14,30,868.0,120.0,3.3,14.3,749.0,875.44,683.28
2018,4,8,14,45,853.0,119.0,3.4,14.2,711.0,827.95,651.67
2018,4,8,15,0,838.0,118.0,3.5,14.1,673.0,778.63,618.29
2018,4,8,15,15,821.0,115.0,3.5,14.1,630.0,724.25,579.62
2018,4,8,15,30,804.0,112.0,3.5,14.1,587.0,668.87,537.88
2018,4,8,15,45,777.0,109.5,3.65,13.65,538.5,607.09,491.35
2018,4,8,16,0,750.0,107.0,3.8,13.2,490.0,546.9,444.37
2018,4,8,16,15,712.0,104.5,3.8,12.85,438.5,480.98,390.79
2018,4,8,16,30,674.0,102.0,3.8,12.5,387.0,417.7,337.71
2018,4,8,16,45,625.5,96.5,3.85,12.15,334.0,350.37,280.02
2018,4,8,17,0,577.0,91.0,3.9,11.8,281.0,287.81,224.99
2018,4,8,17,15,511.5,83.0,3.8,11.4,229.5,223.48,168.36
2018,4,8,17,30,446.0,75.0,3.7,11.0,178.0,164.67,117.0
2018,4,8,17,45,350.5,62.5,3.65,10.55,131.0,108.2,71.04
2018,4,8,18,0,255.0,50.0,3.6,10.1,84.0,63.9,38.67
2018,4,8,18,15,151.0,32.5,3.5,9.85,50.5,27.45,15.75
2018,4,8,18,30,47.0,15.0,3.4,9.6,17.0,13.64,0.0
2018,4,8,18,45,23.5,7.5,3.3,9.35,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,5,45,8.5,7.0,1.05,9.9,7.5,0.0,0.0
2018,4,9,6,0,17.0,14.0,1.0,10.1,15.0,12.73,0.0
2018,4,9,6,15,47.0,31.5,0.85,10.7,37.5,27.2,15.03
2018,4,9,6,30,77.0,49.0,0.7,11.3,60.0,49.4,33.1
2018,4,9,6,45,110.0,69.5,0.55,11.85,92.0,78.85,56.77
2018,4,9,7,0,143.0,90.0,0.4,12.4,124.0,112.88,84.96
2018,4,9,7,15,214.0,107.0,0.4,12.65,172.0,161.38,124.47
2018,4,9,7,30,285.0,124.0,0.4,12.9,220.0,216.66,169.89
2018,4,9,7,45,301.5,143.5,0.45,13.2,259.5,261.28,207.36
2018,4,9,8,0,318.0,163.0,0.5,13.5,299.0,307.61,245.3
2018,4,9,8,15,314.5,186.0,0.55,13.9,334.5,348.65,277.93
2018,4,9,8,30,311.0,209.0,0.6,14.3,370.0,388.86,308.89
2018,4,9,8,45,255.0,238.5,0.65,14.7,378.5,401.98,317.77
2018,4,9,9,0,199.0,268.0,0.7,15.1,387.0,399.55,314.52
2018,4,9,9,15,332.5,254.5,0.7,15.5,469.5,503.01,393.16
2018,4,9,9,30,466.0,241.0,0.7,15.9,552.0,619.73,477.48
2018,4,9,9,45,661.0,186.5,0.75,16.3,654.5,749.04,569.48
2018,4,9,10,0,856.0,132.0,0.8,16.7,757.0,880.22,655.79
2018,4,9,10,15,867.0,133.5,0.75,16.95,788.5,922.04,678.47
2018,4,9,10,30,878.0,135.0,0.7,17.2,820.0,961.22,700.28
2018,4,9,10,45,882.5,137.0,0.6,17.45,842.5,991.97,715.33
2018,4,9,11,0,887.0,139.0,0.5,17.7,865.0,1019.33,728.05
2018,4,9,11,15,892.0,139.0,0.45,17.85,881.0,1030.39,732.15
2018,4,9,11,30,897.0,139.0,0.4,18.0,897.0,1048.53,740.9
2018,4,9,11,45,862.5,158.5,0.3,18.1,892.5,1055.87,741.96
2018,4,9,12,0,828.0,178.0,0.2,18.2,888.0,1046.78,733.61
2018,4,9,12,15,669.5,256.5,0.25,18.35,830.5,977.72,692.13
2018,4,9,12,30,511.0,335.0,0.3,18.5,773.0,892.79,636.73
2018,4,9,12,45,580.0,300.0,0.35,18.6,793.0,922.02,659.39
2018,4,9,13,0,649.0,265.0,0.4,18.7,813.0,950.7,679.75
2018,4,9,13,15,448.5,326.5,0.5,18.65,702.0,803.26,583.11
2018,4,9,13,30,248.0,388.0,0.6,18.6,591.0,651.23,480.58
2018,4,9,13,45,258.0,369.5,0.65,18.6,575.5,633.86,472.09
2018,4,9,14,0,268.0,351.0,0.7,18.6,560.0,614.9,460.73
2018,4,9,14,15,393.5,303.5,0.8,18.45,597.0,665.37,501.21
2018,4,9,14,30,519.0,256.0,0.9,18.3,634.0,719.65,542.68
2018,4,9,14,45,520.5,241.0,0.95,18.1,603.5,683.26,518.65
2018,4,9,15,0,522.0,226.0,1.0,17.9,573.0,644.95,493.76
2018,4,9,15,15,443.0,232.0,1.0,17.9,513.5,568.05,438.3
2018,4,9,15,30,364.0,238.0,1.0,17.9,454.0,487.65,379.48
2018,4,9,15,45,328.0,223.0,1.25,17.25,406.0,429.89,338.78
2018,4,9,16,0,292.0,208.0,1.5,16.6,358.0,375.13,298.35
2018,4,9,16,15,273.0,189.0,1.65,16.05,318.0,328.4,262.5
2018,4,9,16,30,254.0,170.0,1.8,15.5,278.0,283.43,226.85
2018,4,9,16,45,313.5,139.5,1.9,14.95,255.5,260.0,206.65
2018,4,9,17,0,373.0,109.0,2.0,14.4,233.0,233.76,182.09
2018,4,9,17,15,343.5,93.0,2.0,13.85,192.0,184.62,139.38
2018,4,9,17,30,314.0,77.0,2.0,13.3,151.0,139.02,99.63
2018,4,9,17,45,274.0,61.0,2.0,12.75,114.0,95.69,63.32
2018,4,9,18,0,234.0,45.0,2.0,12.2,77.0,57.59,33.99
2018,4,9,18,15,143.5,30.0,1.9,11.95,47.0,25.12,14.24
2018,4,9,18,30,53.0,15.0,1.8,11.7,17.0,13.64,0.0
2018,4,9,18,45,26.5,7.5,1.65,11.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,9.6,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,0.7,9.7,3.0,2.63,0.0
2018,4,10,6,15,0.0,4.5,0.7,9.9,4.5,3.94,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.1,6.0,5.26,0.0
2018,4,10,6,45,0.0,7.5,0.75,10.25,7.5,6.58,0.06
2018,4,10,7,0,0.0,9.0,0.8,10.4,9.0,7.9,1.26
2018,4,10,7,15,0.0,11.5,0.85,10.45,11.5,10.1,3.2
2018,4,10,7,30,0.0,14.0,0.9,10.5,14.0,12.31,5.12
2018,4,10,7,45,0.0,16.5,0.95,10.6,16.5,14.52,7.02
2018,4,10,8,0,0.0,19.0,1.0,10.7,19.0,16.73,8.89
2018,4,10,8,15,0.0,22.5,1.05,10.8,22.5,19.83,11.52
2018,4,10,8,30,0.0,26.0,1.1,10.9,26.0,22.93,14.12
2018,4,10,8,45,0.0,30.5,1.15,11.0,30.5,26.93,17.47
2018,4,10,9,0,0.0,35.0,1.2,11.1,35.0,30.92,20.8
2018,4,10,9,15,0.0,39.0,1.25,11.25,39.0,34.48,23.73
2018,4,10,9,30,0.0,43.0,1.3,11.4,43.0,38.05,26.66
2018,4,10,9,45,1.5,91.0,1.3,11.5,92.0,81.97,63.42
2018,4,10,10,0,3.0,139.0,1.3,11.6,141.0,127.05,100.42
2018,4,10,10,15,3.5,151.5,1.35,11.65,154.0,139.17,110.03
2018,4,10,10,30,4.0,164.0,1.4,11.7,167.0,151.36,119.75
2018,4,10,10,45,6.0,180.5,1.45,11.75,185.5,168.76,133.7
2018,4,10,11,0,8.0,197.0,1.5,11.8,204.0,186.32,147.7
2018,4,10,11,15,11.0,224.5,1.55,11.8,234.0,215.41,170.87
2018,4,10,11,30,14.0,252.0,1.6,11.8,264.0,244.77,194.04
2018,4,10,11,45,20.5,288.5,1.65,11.8,306.0,286.6,226.91
2018,4,10,12,0,27.0,325.0,1.7,11.8,348.0,344.77,271.94
2018,4,10,12,15,28.0,331.0,1.8,11.8,355.0,352.07,277.43
2018,4,10,12,30,29.0,337.0,1.9,11.8,362.0,359.18,283.09
2018,4,10,12,45,38.0,354.0,1.95,11.8,386.5,385.58,303.75
2018,4,10,13,0,47.0,371.0,2.0,11.8,411.0,411.68,324.02
2018,4,10,13,15,53.0,371.5,2.1,11.9,415.5,417.09,328.52
2018,4,10,13,30,59.0,372.0,2.2,12.0,420.0,422.03,332.83
2018,4,10,13,45,90.5,369.5,2.3,12.05,441.0,447.12,353.55
2018,4,10,14,0,122.0,367.0,2.4,12.1,462.0,484.25,383.08
2018,4,10,14,15,188.5,349.0,2.5,12.15,489.5,518.82,411.83
2018,4,10,14,30,255.0,331.0,2.6,12.2,517.0,560.92,445.79
2018,4,10,14,45,253.0,307.0,2.7,12.3,484.0,522.85,417.64
2018,4,10,15,0,251.0,283.0,2.8,12.4,451.0,484.2,389.1
2018,4,10,15,15,426.0,223.0,2.8,12.4,486.5,546.0,440.81
2018,4,10,15,30,601.0,163.0,2.8,12.4,522.0,584.68,472.85
2018,4,10,15,45,714.5,126.0,3.0,12.25,519.5,584.52,474.03
2018,4,10,16,0,828.0,89.0,3.2,12.1,517.0,569.48,462.52
2018,4,10,16,15,802.5,85.5,3.15,11.8,466.0,505.17,409.78
2018,4,10,16,30,777.0,82.0,3.1,11.5,415.0,441.95,356.39
2018,4,10,16,45,737.0,78.0,3.1,11.25,361.5,373.58,297.24
2018,4,10,17,0,697.0,74.0,3.1,11.0,308.0,309.01,239.65
2018,4,10,17,15,614.0,70.5,3.0,10.6,250.5,237.37,176.7
2018,4,10,17,30,531.0,67.0,2.9,10.2,193.0,175.38,122.72
2018,4,10,17,45,389.0,57.5,2.8,9.75,137.5,109.8,70.95
2018,4,10,18,0,247.0,48.0,2.7,9.3,82.0,60.75,36.71
2018,4,10,18,15,153.0,32.0,2.65,9.05,50.0,26.59,15.99
2018,4,10,18,30,59.0,16.0,2.6,8.8,18.0,14.55,0.0
2018,4,10,18,45,29.5,8.0,2.5,8.5,9.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,5,45,2.5,5.5,2.4,8.35,5.5,5.0,0.0
2018,4,11,6,0,5.0,11.0,2.4,8.4,11.0,9.87,0.0
2018,4,11,6,15,30.5,25.0,2.35,8.6,29.0,22.22,12.0
2018,4,11,6,30,56.0,39.0,2.3,8.8,47.0,39.48,25.92
2018,4,11,6,45,45.5,54.5,2.3,8.95,63.0,55.31,40.26
2018,4,11,7,0,35.0,70.0,2.3,9.1,79.0,70.27,54.16
2018,4,11,7,15,167.0,98.0,2.2,9.2,154.0,140.11,110.47
2018,4,11,7,30,299.0,126.0,2.1,9.3,229.0,223.5,179.39
2018,4,11,7,45,200.0,148.0,2.0,9.35,221.5,225.2,183.94
2018,4,11,8,0,101.0,170.0,1.9,9.4,214.0,209.35,171.99
2018,4,11,8,15,60.5,154.0,1.9,9.45,181.5,173.86,142.56
2018,4,11,8,30,20.0,138.0,1.9,9.5,149.0,139.0,112.92
2018,4,11,8,45,37.5,191.5,1.9,9.5,213.5,202.83,165.91
2018,4,11,9,0,55.0,245.0,1.9,9.5,278.0,269.62,219.97
2018,4,11,9,15,51.5,261.5,2.05,9.5,294.0,286.54,232.9
2018,4,11,9,30,48.0,278.0,2.2,9.5,310.0,303.1,245.64
2018,4,11,9,45,98.0,311.5,2.3,9.5,382.0,379.94,307.46
2018,4,11,10,0,148.0,345.0,2.4,9.5,454.0,473.35,380.5
2018,4,11,10,15,128.5,357.0,2.5,9.5,454.5,474.87,380.24
2018,4,11,10,30,109.0,369.0,2.6,9.5,455.0,460.61,368.5
2018,4,11,10,45,166.0,385.0,2.65,9.45,520.0,548.8,437.22
2018,4,11,11,0,223.0,401.0,2.7,9.4,585.0,625.1,495.29
2018,4,11,11,15,213.5,409.0,2.8,9.35,588.0,629.24,497.63
2018,4,11,11,30,204.0,417.0,2.9,9.3,591.0,632.05,499.51
2018,4,11,11,45,287.0,396.0,2.95,9.3,643.0,712.0,561.12
2018,4,11,12,0,370.0,375.0,3.0,9.3,695.0,775.8,609.75
2018,4,11,12,15,360.0,383.0,3.1,9.3,694.0,774.93,608.68
2018,4,11,12,30,350.0,391.0,3.2,9.3,693.0,772.2,606.83
2018,4,11,12,45,200.5,362.5,3.3,9.3,535.0,573.23,456.63
2018,4,11,13,0,51.0,334.0,3.4,9.3,377.0,376.65,301.72
2018,4,11,13,15,28.5,255.0,3.5,9.3,279.0,273.07,220.03
2018,4,11,13,30,6.0,176.0,3.6,9.3,181.0,164.69,131.79
2018,4,11,13,45,7.5,188.5,3.7,9.3,194.5,177.55,142.73
2018,4,11,14,0,9.0,201.0,3.8,9.3,208.0,190.36,153.44
2018,4,11,14,15,7.5,193.5,3.8,9.3,199.0,181.68,146.45
2018,4,11,14,30,6.0,186.0,3.8,9.3,190.0,173.09,139.59
2018,4,11,14,45,4.0,167.0,3.85,9.3,169.5,153.52,123.64
2018,4,11,15,0,2.0,148.0,3.9,9.3,149.0,134.22,107.82
2018,4,11,15,15,3.0,143.5,3.9,9.3,145.0,130.68,105.19
2018,4,11,15,30,4.0,139.0,3.9,9.3,141.0,127.06,102.47
2018,4,11,15,45,19.0,138.0,4.1,9.2,148.0,139.41,113.54
2018,4,11,16,0,34.0,137.0,4.3,9.1,155.0,145.67,119.35
2018,4,11,16,15,92.5,151.5,4.4,8.95,193.0,192.76,159.67
2018,4,11,16,30,151.0,166.0,4.5,8.8,231.0,226.62,187.77
2018,4,11,16,45,163.0,142.5,4.55,8.65,204.5,198.6,163.27
2018,4,11,17,0,175.0,119.0,4.6,8.5,178.0,172.64,139.83
2018,4,11,17,15,158.5,95.5,4.6,8.35,142.0,133.34,105.1
2018,4,11,17,30,142.0,72.0,4.6,8.2,106.0,96.37,72.37
2018,4,11,17,45,155.0,60.5,4.6,8.0,89.5,76.7,53.78
2018,4,11,18,0,168.0,49.0,4.6,7.8,73.0,55.15,35.22
2018,4,11,18,15,102.0,32.5,4.55,7.7,45.5,27.06,16.77
2018,4,11,18,30,36.0,16.0,4.5,7.6,18.0,14.55,0.0
2018,4,11,18,45,18.0,8.0,4.45,7.45,9.0,7.28,0.0
2018,4,11,19,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,6.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.95,6.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,5.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,4.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,4.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,12,5,45,53.5,11.5,2.85,5.15,14.5,10.46,0.0
2018,4,12,6,0,107.0,23.0,2.8,5.4,29.0,18.18,0.0
2018,4,12,6,15,236.0,37.5,2.8,5.75,68.5,35.14,20.27
2018,4,12,6,30,365.0,52.0,2.8,6.1,108.0,77.42,46.45
2018,4,12,6,45,433.5,62.5,2.8,6.45,154.0,125.74,83.93
2018,4,12,7,0,502.0,73.0,2.8,6.8,200.0,180.95,131.23
2018,4,12,7,15,335.0,86.5,2.8,7.05,179.5,179.37,139.72
2018,4,12,7,30,168.0,100.0,2.8,7.3,159.0,154.37,124.99
2018,4,12,7,45,86.0,99.0,2.8,7.6,129.5,128.37,104.9
2018,4,12,8,0,4.0,98.0,2.8,7.9,100.0,88.87,71.44
2018,4,12,8,15,288.0,122.0,2.75,8.1,274.5,279.04,233.05
2018,4,12,8,30,572.0,146.0,2.7,8.3,449.0,488.49,403.9
2018,4,12,8,45,688.0,133.0,2.6,8.5,529.5,580.99,476.77
2018,4,12,9,0,804.0,120.0,2.5,8.7,610.0,680.96,553.86
2018,4,12,9,15,622.5,154.0,2.45,8.9,549.0,626.75,509.51
2018,4,12,9,30,441.0,188.0,2.4,9.1,488.0,546.11,444.87
2018,4,12,9,45,314.0,254.5,2.35,9.25,474.0,519.15,420.61
2018,4,12,10,0,187.0,321.0,2.3,9.4,460.0,481.16,386.9
2018,4,12,10,15,259.5,332.0,2.35,9.55,533.0,577.1,461.2
2018,4,12,10,30,332.0,343.0,2.4,9.7,606.0,664.19,526.5
2018,4,12,10,45,473.0,301.5,2.45,9.8,687.5,777.91,612.11
2018,4,12,11,0,614.0,260.0,2.5,9.9,769.0,886.96,691.99
2018,4,12,11,15,692.0,231.0,2.6,10.0,814.5,947.38,734.93
2018,4,12,11,30,770.0,202.0,2.7,10.1,860.0,1005.69,774.8
2018,4,12,11,45,767.0,204.5,2.8,10.15,865.0,1013.82,780.27
2018,4,12,12,0,764.0,207.0,2.9,10.2,870.0,1018.39,783.95
2018,4,12,12,15,811.0,186.0,2.95,10.2,889.5,1036.85,796.96
2018,4,12,12,30,858.0,165.0,3.0,10.2,909.0,1060.61,813.54
2018,4,12,12,45,865.5,160.0,3.1,10.2,904.5,1056.78,811.89
2018,4,12,13,0,873.0,155.0,3.2,10.2,900.0,1048.99,807.91
2018,4,12,13,15,871.0,153.0,3.25,10.2,884.5,1031.08,796.64
2018,4,12,13,30,869.0,151.0,3.3,10.2,869.0,1009.52,782.98
2018,4,12,13,45,865.5,148.0,3.35,10.2,846.0,981.96,765.16
2018,4,12,14,0,862.0,145.0,3.4,10.2,823.0,951.04,744.96
2018,4,12,14,15,854.5,142.0,3.45,10.15,792.5,913.43,720.02
2018,4,12,14,30,847.0,139.0,3.5,10.1,762.0,873.05,692.9
2018,4,12,14,45,836.0,135.5,3.55,10.1,725.0,826.79,661.07
2018,4,12,15,0,825.0,132.0,3.6,10.1,688.0,778.49,627.35
2018,4,12,15,15,807.5,128.5,3.6,10.1,644.5,723.76,587.07
2018,4,12,15,30,790.0,125.0,3.6,10.1,601.0,669.86,545.78
2018,4,12,15,45,770.5,120.0,3.6,9.85,554.0,610.53,499.72
2018,4,12,16,0,751.0,115.0,3.6,9.6,507.0,551.18,452.26
2018,4,12,16,15,725.5,109.0,3.55,9.4,457.0,488.08,400.12
2018,4,12,16,30,700.0,103.0,3.5,9.2,407.0,426.3,347.44
2018,4,12,16,45,662.0,96.0,3.45,9.0,354.5,360.34,289.91
2018,4,12,17,0,624.0,89.0,3.4,8.8,302.0,297.88,233.95
2018,4,12,17,15,543.5,82.0,3.35,8.5,245.0,228.04,172.48
2018,4,12,17,30,463.0,75.0,3.3,8.2,188.0,167.76,120.01
2018,4,12,17,45,377.5,62.5,3.2,7.9,140.0,109.75,72.06
2018,4,12,18,0,292.0,50.0,3.1,7.6,92.0,64.91,39.09
2018,4,12,18,15,185.0,34.5,3.05,7.35,57.5,28.34,18.15
2018,4,12,18,30,78.0,19.0,3.0,7.1,23.0,15.47,0.0
2018,4,12,18,45,39.0,9.5,2.95,6.9,11.5,8.64,0.0
2018,4,12,19,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,45,72.5,12.5,2.4,5.15,16.5,11.37,0.0
2018,4,13,6,0,145.0,25.0,2.4,5.6,33.0,19.78,1.67
2018,4,13,6,15,233.5,38.0,2.45,6.15,67.5,35.84,20.88
2018,4,13,6,30,322.0,51.0,2.5,6.7,102.0,73.29,44.53
2018,4,13,6,45,401.5,62.5,2.5,7.25,150.0,119.37,79.74
2018,4,13,7,0,481.0,74.0,2.5,7.8,198.0,177.86,129.02
2018,4,13,7,15,571.5,77.5,2.55,8.4,256.5,239.68,182.66
2018,4,13,7,30,662.0,81.0,2.6,9.0,315.0,312.05,245.79
2018,4,13,7,45,698.5,86.0,2.6,9.6,367.0,374.31,300.83
2018,4,13,8,0,735.0,91.0,2.6,10.2,419.0,439.73,356.78
2018,4,13,8,15,761.5,95.5,2.6,10.65,469.5,502.11,408.69
2018,4,13,8,30,788.0,100.0,2.6,11.1,520.0,565.63,459.67
2018,4,13,8,45,807.0,103.0,2.6,11.6,566.5,623.79,504.75
2018,4,13,9,0,826.0,106.0,2.6,12.1,613.0,681.68,548.15
2018,4,13,9,15,843.5,107.5,2.55,12.45,655.5,736.31,587.56
2018,4,13,9,30,861.0,109.0,2.5,12.8,698.0,789.86,623.6
2018,4,13,9,45,876.0,109.0,2.5,13.1,735.5,832.19,651.42
2018,4,13,10,0,891.0,109.0,2.5,13.4,773.0,878.17,681.53
2018,4,13,10,15,898.5,111.0,2.5,13.7,803.0,917.44,706.55
2018,4,13,10,30,906.0,113.0,2.5,14.0,833.0,953.8,729.37
2018,4,13,10,45,910.5,114.5,2.5,14.25,855.5,983.72,747.79
2018,4,13,11,0,915.0,116.0,2.5,14.5,878.0,1010.21,763.89
2018,4,13,11,15,871.0,143.5,2.55,14.7,879.5,1023.62,771.94
2018,4,13,11,30,827.0,171.0,2.6,14.9,881.0,1021.63,769.95
2018,4,13,11,45,738.0,225.0,2.65,15.1,862.5,1005.36,758.69
2018,4,13,12,0,649.0,279.0,2.7,15.3,844.0,974.38,736.42
2018,4,13,12,15,672.0,265.5,2.75,15.4,850.5,985.65,745.22
2018,4,13,12,30,695.0,252.0,2.8,15.5,857.0,993.42,751.16
2018,4,13,12,45,803.0,187.0,2.85,15.6,879.5,1020.77,769.89
2018,4,13,13,0,911.0,122.0,2.9,15.7,902.0,1039.78,782.89
2018,4,13,13,15,872.0,140.0,3.0,15.65,875.5,1006.18,761.69
2018,4,13,13,30,833.0,158.0,3.1,15.6,849.0,981.26,746.7
2018,4,13,13,45,808.0,165.0,3.15,15.6,819.5,944.69,723.0
2018,4,13,14,0,783.0,172.0,3.2,15.6,790.0,905.83,697.6
2018,4,13,14,15,753.5,175.5,3.25,15.45,752.0,863.5,669.89
2018,4,13,14,30,724.0,179.0,3.3,15.3,714.0,814.26,636.89
2018,4,13,14,45,760.5,153.5,3.35,15.15,690.5,787.15,619.53
2018,4,13,15,0,797.0,128.0,3.4,15.0,667.0,751.98,595.96
2018,4,13,15,15,777.5,123.5,3.4,15.0,622.5,696.13,555.28
2018,4,13,15,30,758.0,119.0,3.4,15.0,578.0,639.67,512.73
2018,4,13,15,45,759.5,109.0,3.45,14.45,538.0,590.3,475.8
2018,4,13,16,0,761.0,99.0,3.5,13.9,498.0,538.78,435.71
2018,4,13,16,15,713.0,97.5,3.55,13.55,442.5,468.99,379.25
2018,4,13,16,30,665.0,96.0,3.6,13.2,387.0,402.65,323.96
2018,4,13,16,45,632.5,88.5,3.6,12.85,337.0,340.59,270.46
2018,4,13,17,0,600.0,81.0,3.6,12.5,287.0,281.45,217.98
2018,4,13,17,15,566.5,71.5,3.55,12.1,240.0,223.35,165.63
2018,4,13,17,30,533.0,62.0,3.5,11.7,193.0,168.94,116.62
2018,4,13,17,45,460.5,54.5,3.5,11.3,148.5,115.05,71.98
2018,4,13,18,0,388.0,47.0,3.5,10.9,104.0,70.34,39.79
2018,4,13,18,15,261.5,34.0,3.45,10.6,66.0,28.15,17.94
2018,4,13,18,30,135.0,21.0,3.4,10.3,28.0,16.65,0.0
2018,4,13,18,45,67.5,10.5,3.35,10.05,14.0,9.55,0.0
2018,4,13,19,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
