Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.2,9.5,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.2,9.7,2.0,1.82,0.0
2018,4,24,5,45,0.0,7.5,1.15,9.85,7.5,6.58,0.0
2018,4,24,6,0,0.0,13.0,1.1,10.0,13.0,11.42,4.17
2018,4,24,6,15,1.5,25.0,1.1,10.25,25.5,22.06,13.23
2018,4,24,6,30,3.0,37.0,1.1,10.5,38.0,32.92,22.77
2018,4,24,6,45,4.5,39.5,1.05,10.8,41.0,35.56,25.11
2018,4,24,7,0,6.0,42.0,1.0,11.1,44.0,38.39,27.55
2018,4,24,7,15,3.0,38.5,1.0,11.4,39.5,34.8,24.51
2018,4,24,7,30,0.0,35.0,1.0,11.7,35.0,30.85,21.08
2018,4,24,7,45,0.0,69.0,1.0,12.05,69.0,61.0,46.75
2018,4,24,8,0,0.0,103.0,1.0,12.4,103.0,91.35,72.05
2018,4,24,8,15,0.5,117.5,1.05,12.75,118.0,104.69,82.75
2018,4,24,8,30,1.0,132.0,1.1,13.1,133.0,118.16,93.47
2018,4,24,8,45,4.5,161.0,1.15,13.45,164.0,146.87,116.59
2018,4,24,9,0,8.0,190.0,1.2,13.8,195.0,176.18,139.82
2018,4,24,9,15,12.5,217.0,1.3,14.05,225.5,204.92,162.4
2018,4,24,9,30,17.0,244.0,1.4,14.3,256.0,234.24,185.19
2018,4,24,9,45,37.5,293.0,1.45,14.5,321.5,307.97,242.67
2018,4,24,10,0,58.0,342.0,1.5,14.7,387.0,376.05,294.33
2018,4,24,10,15,65.0,362.0,1.55,14.85,414.5,404.9,315.39
2018,4,24,10,30,72.0,382.0,1.6,15.0,442.0,434.07,336.76
2018,4,24,10,45,61.5,383.0,1.6,15.1,435.0,427.72,331.04
2018,4,24,11,0,51.0,384.0,1.6,15.2,428.0,420.57,324.98
2018,4,24,11,15,200.0,353.5,1.6,15.25,531.0,564.45,435.6
2018,4,24,11,30,349.0,323.0,1.6,15.3,634.0,698.32,533.81
2018,4,24,11,45,318.0,352.5,1.6,15.35,637.5,687.13,523.33
2018,4,24,12,0,287.0,382.0,1.6,15.4,641.0,688.61,522.9
2018,4,24,12,15,375.5,345.0,1.65,15.35,683.5,753.81,571.42
2018,4,24,12,30,464.0,308.0,1.7,15.3,726.0,803.35,608.24
2018,4,24,12,45,303.0,362.0,1.75,15.3,634.0,680.24,518.21
2018,4,24,13,0,142.0,416.0,1.8,15.3,542.0,559.2,428.02
2018,4,24,13,15,210.5,381.0,1.85,15.15,563.5,586.29,451.85
2018,4,24,13,30,279.0,346.0,1.9,15.0,585.0,623.57,481.56
2018,4,24,13,45,246.5,355.0,1.95,14.85,562.0,594.67,460.16
2018,4,24,14,0,214.0,364.0,2.0,14.7,539.0,553.71,430.46
2018,4,24,14,15,323.5,328.0,1.95,14.45,581.5,615.46,479.47
2018,4,24,14,30,433.0,292.0,1.9,14.2,624.0,667.61,519.84
2018,4,24,14,45,352.5,303.0,1.9,13.95,565.0,585.42,458.81
2018,4,24,15,0,272.0,314.0,1.9,13.7,506.0,519.28,409.32
2018,4,24,15,15,329.0,279.0,1.9,13.7,497.0,510.22,404.67
2018,4,24,15,30,386.0,244.0,1.9,13.7,488.0,495.22,394.6
2018,4,24,15,45,326.0,237.0,1.8,13.05,432.5,430.52,344.83
2018,4,24,16,0,266.0,230.0,1.7,12.4,377.0,371.14,298.63
2018,4,24,16,15,210.0,213.5,1.7,12.0,323.0,305.14,246.48
2018,4,24,16,30,154.0,197.0,1.7,11.6,269.0,251.34,203.34
2018,4,24,16,45,161.5,170.5,1.65,11.15,238.0,218.75,176.44
2018,4,24,17,0,169.0,144.0,1.6,10.7,207.0,185.39,147.97
2018,4,24,17,15,144.0,119.5,1.55,10.35,167.5,144.81,113.67
2018,4,24,17,30,119.0,95.0,1.5,10.0,128.0,107.64,82.27
2018,4,24,17,45,85.0,74.0,1.5,9.65,95.0,75.85,56.2
2018,4,24,18,0,51.0,53.0,1.5,9.3,62.0,48.89,34.74
2018,4,24,18,15,36.0,38.0,1.45,9.0,43.5,31.64,22.33
2018,4,24,18,30,21.0,23.0,1.4,8.7,25.0,20.08,9.9
2018,4,24,18,45,13.5,13.0,1.35,8.45,14.0,11.82,0.0
2018,4,24,19,0,6.0,3.0,1.3,8.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.3,8.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,1.5,1.3,5.85,1.5,0.0,0.0
2018,4,25,5,30,0.0,3.0,1.3,6.3,3.0,2.73,0.0
2018,4,25,5,45,0.0,12.5,1.3,6.75,12.5,10.99,0.0
2018,4,25,6,0,0.0,22.0,1.3,7.2,22.0,19.37,11.28
2018,4,25,6,15,0.0,37.5,1.2,7.65,37.5,33.05,22.94
2018,4,25,6,30,0.0,53.0,1.1,8.1,53.0,46.51,34.97
2018,4,25,6,45,2.0,76.0,1.05,8.55,76.5,66.87,52.7
2018,4,25,7,0,4.0,99.0,1.0,9.0,100.0,87.82,70.62
2018,4,25,7,15,5.5,114.5,0.95,9.55,116.5,102.58,82.91
2018,4,25,7,30,7.0,130.0,0.9,10.1,133.0,117.57,95.16
2018,4,25,7,45,10.0,148.0,0.85,10.6,152.5,135.65,109.77
2018,4,25,8,0,13.0,166.0,0.8,11.1,172.0,154.17,124.49
2018,4,25,8,15,25.5,189.5,0.8,11.55,203.5,187.34,151.06
2018,4,25,8,30,38.0,213.0,0.8,12.0,235.0,218.79,175.79
2018,4,25,8,45,36.0,233.0,0.8,12.45,255.0,239.21,191.16
2018,4,25,9,0,34.0,253.0,0.8,12.9,275.0,259.51,206.23
2018,4,25,9,15,106.0,283.5,0.9,13.25,359.0,352.79,279.57
2018,4,25,9,30,178.0,314.0,1.0,13.6,443.0,444.3,349.2
2018,4,25,9,45,416.5,264.5,1.1,13.9,586.0,618.48,481.38
2018,4,25,10,0,655.0,215.0,1.2,14.2,729.0,793.2,607.14
2018,4,25,10,15,779.0,171.5,1.3,14.4,804.5,876.71,663.07
2018,4,25,10,30,903.0,128.0,1.4,14.6,880.0,960.24,717.71
2018,4,25,10,45,916.5,125.0,1.45,14.8,905.0,992.93,737.49
2018,4,25,11,0,930.0,122.0,1.5,15.0,930.0,1022.59,755.89
2018,4,25,11,15,932.0,123.0,1.55,15.05,944.0,1041.85,768.06
2018,4,25,11,30,934.0,124.0,1.6,15.1,958.0,1057.35,778.02
2018,4,25,11,45,935.0,124.5,1.65,15.15,964.5,1067.51,784.71
2018,4,25,12,0,936.0,125.0,1.7,15.2,971.0,1073.77,789.09
2018,4,25,12,15,936.0,124.0,1.7,15.2,969.0,1073.58,788.86
2018,4,25,12,30,936.0,123.0,1.7,15.2,967.0,1069.45,786.33
2018,4,25,12,45,936.0,120.5,1.7,15.15,958.0,1059.88,780.61
2018,4,25,13,0,936.0,118.0,1.7,15.1,949.0,1046.4,772.56
2018,4,25,13,15,931.5,118.0,1.75,14.95,932.0,1027.26,762.0
2018,4,25,13,30,927.0,118.0,1.8,14.8,915.0,1004.49,749.11
2018,4,25,13,45,921.0,116.5,1.85,14.65,890.0,975.3,731.93
2018,4,25,14,0,915.0,115.0,1.9,14.5,865.0,942.82,712.45
2018,4,25,14,15,906.0,113.5,1.9,14.3,833.5,904.63,688.47
2018,4,25,14,30,897.0,112.0,1.9,14.1,802.0,863.7,662.42
2018,4,25,14,45,886.5,110.0,1.95,13.9,764.5,818.57,633.61
2018,4,25,15,0,876.0,108.0,2.0,13.7,727.0,771.29,602.78
2018,4,25,15,15,861.5,105.5,2.0,13.7,684.0,722.78,569.15
2018,4,25,15,30,847.0,103.0,2.0,13.7,641.0,668.29,528.91
2018,4,25,15,45,827.5,100.0,2.05,13.15,593.5,609.31,485.43
2018,4,25,16,0,808.0,97.0,2.1,12.6,546.0,550.2,440.17
2018,4,25,16,15,781.5,93.5,2.1,12.3,495.0,487.31,389.65
2018,4,25,16,30,755.0,90.0,2.1,12.0,444.0,425.71,338.39
2018,4,25,16,45,719.0,85.5,2.1,11.65,391.0,360.17,282.45
2018,4,25,17,0,683.0,81.0,2.1,11.3,338.0,298.53,228.19
2018,4,25,17,15,633.0,75.5,2.05,10.9,285.5,235.83,172.71
2018,4,25,17,30,583.0,70.0,2.0,10.5,233.0,178.67,122.48
2018,4,25,17,45,509.0,62.5,2.0,10.05,183.5,122.46,76.78
2018,4,25,18,0,435.0,55.0,2.0,9.6,134.0,75.53,44.17
2018,4,25,18,15,317.0,43.0,1.95,9.25,91.0,34.91,25.22
2018,4,25,18,30,199.0,31.0,1.9,8.9,48.0,24.33,13.61
2018,4,25,18,45,104.0,17.0,1.85,8.6,25.5,15.46,0.0
2018,4,25,19,0,9.0,3.0,1.8,8.3,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,1.8,8.15,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.9,5.95,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.0,6.2,4.0,3.64,0.0
2018,4,26,5,45,3.0,8.0,2.05,6.5,8.0,7.16,0.0
2018,4,26,6,0,0.0,12.0,2.1,6.8,12.0,10.54,3.61
2018,4,26,6,15,0.0,18.5,2.1,7.1,18.5,16.26,8.47
2018,4,26,6,30,0.0,25.0,2.1,7.4,25.0,22.0,13.66
2018,4,26,6,45,0.0,32.5,2.15,7.75,32.5,28.62,19.56
2018,4,26,7,0,0.0,40.0,2.2,8.1,40.0,35.26,25.36
2018,4,26,7,15,0.0,49.0,2.2,8.4,49.0,43.24,32.24
2018,4,26,7,30,0.0,58.0,2.2,8.7,58.0,51.23,39.02
2018,4,26,7,45,0.0,75.5,2.2,9.0,75.5,66.79,52.23
2018,4,26,8,0,0.0,93.0,2.2,9.3,93.0,82.39,65.29
2018,4,26,8,15,0.0,115.5,2.25,9.6,115.5,102.6,82.06
2018,4,26,8,30,0.0,138.0,2.3,9.9,138.0,122.96,98.74
2018,4,26,8,45,3.5,162.5,2.3,10.2,165.0,147.52,118.77
2018,4,26,9,0,7.0,187.0,2.3,10.5,192.0,172.62,138.99
2018,4,26,9,15,81.5,246.0,2.3,10.75,305.5,289.23,234.68
2018,4,26,9,30,156.0,305.0,2.3,11.0,419.0,418.08,336.41
2018,4,26,9,45,477.0,231.5,2.35,11.25,602.5,634.19,507.06
2018,4,26,10,0,798.0,158.0,2.4,11.5,786.0,851.95,667.15
2018,4,26,10,15,858.0,136.0,2.45,11.7,833.5,909.66,704.45
2018,4,26,10,30,918.0,114.0,2.5,11.9,881.0,959.01,737.02
2018,4,26,10,45,923.5,114.5,2.55,12.15,903.0,988.02,755.35
2018,4,26,11,0,929.0,115.0,2.6,12.4,925.0,1013.64,771.55
2018,4,26,11,15,932.5,115.5,2.65,12.45,939.5,1033.76,784.68
2018,4,26,11,30,936.0,116.0,2.7,12.5,954.0,1050.17,795.45
2018,4,26,11,45,937.5,116.5,2.75,12.6,961.0,1060.79,802.32
2018,4,26,12,0,939.0,117.0,2.8,12.7,968.0,1067.51,806.78
2018,4,26,12,15,939.5,116.5,2.85,12.65,967.0,1068.28,807.87
2018,4,26,12,30,940.0,116.0,2.9,12.6,966.0,1065.11,806.51
2018,4,26,12,45,939.5,115.0,2.95,12.6,957.5,1056.5,801.5
2018,4,26,13,0,939.0,114.0,3.0,12.6,949.0,1043.99,794.01
2018,4,26,13,15,936.0,113.0,3.05,12.55,932.5,1025.21,782.52
2018,4,26,13,30,933.0,112.0,3.1,12.5,916.0,1002.74,768.58
2018,4,26,13,45,928.0,110.5,3.15,12.45,892.0,974.33,750.55
2018,4,26,14,0,923.0,109.0,3.2,12.4,868.0,942.56,730.12
2018,4,26,14,15,915.0,108.0,3.2,12.3,837.0,905.51,705.65
2018,4,26,14,30,907.0,107.0,3.2,12.2,806.0,865.64,679.01
2018,4,26,14,45,896.0,105.5,3.2,12.1,769.0,820.29,648.17
2018,4,26,15,0,885.0,104.0,3.2,12.0,732.0,772.79,615.42
2018,4,26,15,15,871.0,101.5,3.2,12.0,689.0,720.29,577.99
2018,4,26,15,30,857.0,99.0,3.2,12.0,646.0,669.56,539.24
2018,4,26,15,45,838.5,97.0,3.2,11.7,599.0,611.8,494.66
2018,4,26,16,0,820.0,95.0,3.2,11.4,552.0,553.76,448.45
2018,4,26,16,15,795.5,91.5,3.2,11.15,501.5,491.29,397.14
2018,4,26,16,30,771.0,88.0,3.2,10.9,451.0,429.87,344.97
2018,4,26,16,45,738.0,84.0,3.15,10.65,399.0,366.14,289.34
2018,4,26,17,0,705.0,80.0,3.1,10.4,347.0,303.79,233.52
2018,4,26,17,15,637.0,76.5,3.05,10.05,290.5,237.16,174.68
2018,4,26,17,30,569.0,73.0,3.0,9.7,234.0,178.23,123.31
2018,4,26,17,45,412.5,68.0,2.95,9.35,172.0,112.81,73.2
2018,4,26,18,0,256.0,63.0,2.9,9.0,110.0,68.76,44.78
2018,4,26,18,15,170.5,47.0,2.85,8.75,74.0,37.3,27.43
2018,4,26,18,30,85.0,31.0,2.8,8.5,38.0,24.91,14.46
2018,4,26,18,45,49.0,17.5,2.75,8.25,21.0,15.92,0.0
2018,4,26,19,0,13.0,4.0,2.7,8.0,4.0,3.64,0.0
2018,4,26,19,15,6.5,2.0,2.7,8.0,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,6.5,0.9,9.0,7.5,0.0,0.0
2018,4,27,5,30,80.0,13.0,0.9,9.3,15.0,11.82,0.0
2018,4,27,5,45,178.5,22.5,0.85,9.55,40.0,17.69,5.83
2018,4,27,6,0,277.0,32.0,0.8,9.8,65.0,25.39,16.56
2018,4,27,6,15,172.0,26.0,0.85,10.1,49.5,27.6,13.91
2018,4,27,6,30,67.0,20.0,0.9,10.4,34.0,24.71,12.95
2018,4,27,6,45,65.0,38.5,0.95,10.65,55.5,45.82,31.35
2018,4,27,7,0,63.0,57.0,1.0,10.9,77.0,66.49,49.65
2018,4,27,7,15,288.0,83.0,1.0,11.15,198.0,164.34,126.56
2018,4,27,7,30,513.0,109.0,1.0,11.4,319.0,291.05,227.95
2018,4,27,7,45,294.5,146.5,1.05,11.6,270.5,261.25,209.11
2018,4,27,8,0,76.0,184.0,1.1,11.8,222.0,203.47,164.18
2018,4,27,8,15,124.5,216.5,1.15,11.95,286.0,269.93,218.1
2018,4,27,8,30,173.0,249.0,1.2,12.1,350.0,337.24,271.24
2018,4,27,8,45,181.5,272.0,1.25,12.3,385.5,375.27,300.27
2018,4,27,9,0,190.0,295.0,1.3,12.5,421.0,413.88,329.41
2018,4,27,9,15,225.0,311.0,1.35,12.6,469.0,465.35,368.54
2018,4,27,9,30,260.0,327.0,1.4,12.7,517.0,529.12,415.98
2018,4,27,9,45,421.5,289.0,1.4,12.85,614.5,645.19,503.34
2018,4,27,10,0,583.0,251.0,1.4,13.0,712.0,762.29,588.18
2018,4,27,10,15,635.5,238.0,1.45,13.05,756.5,820.77,628.54
2018,4,27,10,30,688.0,225.0,1.5,13.1,801.0,876.2,666.97
2018,4,27,10,45,566.5,289.0,1.5,13.2,771.5,841.95,638.96
2018,4,27,11,0,445.0,353.0,1.5,13.3,742.0,803.41,608.67
2018,4,27,11,15,458.0,349.0,1.55,13.3,755.0,821.58,622.19
2018,4,27,11,30,471.0,345.0,1.6,13.3,768.0,837.85,633.78
2018,4,27,11,45,428.5,370.0,1.6,13.35,757.0,825.53,623.47
2018,4,27,12,0,386.0,395.0,1.6,13.4,746.0,798.31,603.55
2018,4,27,12,15,411.0,380.0,1.65,13.4,753.0,820.94,620.49
2018,4,27,12,30,436.0,365.0,1.7,13.4,760.0,829.34,627.44
2018,4,27,12,45,529.0,320.0,1.75,13.35,795.0,872.44,660.43
2018,4,27,13,0,622.0,275.0,1.8,13.3,830.0,913.51,691.36
2018,4,27,13,15,514.0,316.0,1.8,13.25,769.0,836.94,636.3
2018,4,27,13,30,406.0,357.0,1.8,13.2,708.0,763.54,583.59
2018,4,27,13,45,463.0,324.0,1.85,13.1,714.0,771.74,592.93
2018,4,27,14,0,520.0,291.0,1.9,13.0,720.0,774.85,597.83
2018,4,27,14,15,666.5,222.0,1.9,12.9,751.0,817.73,632.32
2018,4,27,14,30,813.0,153.0,1.9,12.8,782.0,840.16,649.98
2018,4,27,14,45,794.5,152.0,1.9,12.7,742.5,792.02,617.26
2018,4,27,15,0,776.0,151.0,1.9,12.6,703.0,745.18,584.86
2018,4,27,15,15,695.5,166.0,1.9,12.6,639.0,667.13,527.27
2018,4,27,15,30,615.0,181.0,1.9,12.6,575.0,593.47,471.87
2018,4,27,15,45,632.5,163.0,1.95,12.3,542.0,552.97,442.18
2018,4,27,16,0,650.0,145.0,2.0,12.0,509.0,509.09,408.35
2018,4,27,16,15,666.5,129.0,2.0,11.8,472.5,463.3,371.2
2018,4,27,16,30,683.0,113.0,2.0,11.6,436.0,414.37,329.9
2018,4,27,16,45,650.5,105.5,2.05,11.4,385.0,352.1,276.87
2018,4,27,17,0,618.0,98.0,2.1,11.2,334.0,292.73,224.87
2018,4,27,17,15,568.0,90.5,2.1,10.9,282.5,232.1,171.7
2018,4,27,17,30,518.0,83.0,2.1,10.6,231.0,177.16,123.88
2018,4,27,17,45,454.5,73.0,2.1,10.3,183.5,122.09,78.89
2018,4,27,18,0,391.0,63.0,2.1,10.0,136.0,77.08,47.11
2018,4,27,18,15,290.0,49.5,2.05,9.85,94.5,38.24,28.19
2018,4,27,18,30,189.0,36.0,2.0,9.7,53.0,28.22,17.39
2018,4,27,18,45,103.0,20.5,1.95,9.5,29.0,18.65,0.0
2018,4,27,19,0,17.0,5.0,1.9,9.3,5.0,4.55,0.0
2018,4,27,19,15,8.5,2.5,1.9,9.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,8.9,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.1,3.0,2.73,0.0
2018,4,28,5,45,0.0,8.0,1.65,9.35,8.0,7.02,0.0
2018,4,28,6,0,0.0,13.0,1.7,9.6,13.0,11.42,4.38
2018,4,28,6,15,0.0,21.0,1.8,9.8,21.0,18.47,10.28
2018,4,28,6,30,0.0,29.0,1.9,10.0,29.0,25.53,16.58
2018,4,28,6,45,0.0,45.0,1.95,10.25,45.0,39.69,28.97
2018,4,28,7,0,0.0,61.0,2.0,10.5,61.0,53.89,41.23
2018,4,28,7,15,0.0,57.0,2.1,10.65,57.0,50.33,38.04
2018,4,28,7,30,0.0,53.0,2.2,10.8,53.0,46.79,34.85
2018,4,28,7,45,0.0,53.5,2.3,11.0,53.5,47.25,35.08
2018,4,28,8,0,0.0,54.0,2.4,11.2,54.0,47.71,35.31
2018,4,28,8,15,0.5,75.0,2.4,11.35,75.5,66.64,51.23
2018,4,28,8,30,1.0,96.0,2.4,11.5,97.0,85.7,67.05
2018,4,28,8,45,11.5,152.5,2.45,11.65,160.5,143.4,114.95
2018,4,28,9,0,22.0,209.0,2.5,11.8,224.0,202.93,163.37
2018,4,28,9,15,31.0,239.0,2.5,11.95,261.0,245.4,197.2
2018,4,28,9,30,40.0,269.0,2.5,12.1,298.0,283.24,226.92
2018,4,28,9,45,60.5,297.5,2.55,12.25,344.0,329.86,263.62
2018,4,28,10,0,81.0,326.0,2.6,12.4,390.0,378.13,301.08
2018,4,28,10,15,62.5,311.0,2.6,12.45,361.5,350.35,278.45
2018,4,28,10,30,44.0,296.0,2.6,12.5,333.0,321.15,254.92
2018,4,28,10,45,26.0,232.5,2.6,12.6,254.5,243.74,193.43
2018,4,28,11,0,8.0,169.0,2.6,12.7,176.0,159.71,125.66
2018,4,28,11,15,79.5,284.5,2.65,12.7,356.0,361.4,287.72
2018,4,28,11,30,151.0,400.0,2.7,12.7,536.0,550.58,431.61
2018,4,28,11,45,123.0,384.0,2.7,12.75,495.5,508.37,398.06
2018,4,28,12,0,95.0,368.0,2.7,12.8,455.0,464.99,364.76
2018,4,28,12,15,55.0,315.0,2.7,12.75,365.5,357.12,281.75
2018,4,28,12,30,15.0,262.0,2.7,12.7,276.0,253.77,200.21
2018,4,28,12,45,62.5,325.5,2.75,12.65,381.5,374.1,296.23
2018,4,28,13,0,110.0,389.0,2.8,12.6,487.0,497.67,391.16
2018,4,28,13,15,145.5,411.0,2.8,12.5,538.5,551.46,431.99
2018,4,28,13,30,181.0,433.0,2.8,12.4,590.0,603.1,471.13
2018,4,28,13,45,192.5,418.0,2.8,12.3,581.0,592.76,464.2
2018,4,28,14,0,204.0,403.0,2.8,12.2,572.0,581.04,456.62
2018,4,28,14,15,297.5,353.5,2.8,12.1,589.5,615.09,485.53
2018,4,28,14,30,391.0,304.0,2.8,12.0,607.0,640.54,507.4
2018,4,28,14,45,493.5,248.5,2.85,11.9,612.5,649.22,517.22
2018,4,28,15,0,596.0,193.0,2.9,11.8,618.0,652.18,522.35
2018,4,28,15,15,460.5,224.0,2.9,11.8,541.0,554.28,445.94
2018,4,28,15,30,325.0,255.0,2.9,11.8,464.0,463.07,373.88
2018,4,28,15,45,258.5,247.5,2.9,11.5,406.0,397.27,322.22
2018,4,28,16,0,192.0,240.0,2.9,11.2,348.0,331.63,269.82
2018,4,28,16,15,239.0,213.0,2.85,11.0,335.0,322.06,262.32
2018,4,28,16,30,286.0,186.0,2.8,10.8,322.0,301.09,244.37
2018,4,28,16,45,447.5,140.0,2.8,10.6,325.0,304.1,243.1
2018,4,28,17,0,609.0,94.0,2.8,10.4,328.0,285.5,220.57
2018,4,28,17,15,589.0,84.0,2.75,10.2,283.0,230.83,170.7
2018,4,28,17,30,569.0,74.0,2.7,10.0,238.0,178.14,122.98
2018,4,28,17,45,505.5,65.5,2.6,9.75,189.5,123.48,78.04
2018,4,28,18,0,442.0,57.0,2.5,9.5,141.0,76.75,45.26
2018,4,28,18,15,316.0,46.0,2.5,9.35,97.0,35.53,25.91
2018,4,28,18,30,190.0,35.0,2.5,9.2,53.0,27.38,17.03
2018,4,28,18,45,100.5,20.0,2.45,9.05,29.0,15.85,0.0
2018,4,28,19,0,11.0,5.0,2.4,8.9,5.0,4.55,0.0
2018,4,28,19,15,5.5,2.5,2.4,8.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,15,37.5,7.5,2.15,7.95,8.5,0.0,0.0
2018,4,29,5,30,75.0,15.0,2.2,8.2,17.0,13.64,0.0
2018,4,29,5,45,192.0,29.0,2.25,8.5,49.5,22.81,11.29
2018,4,29,6,0,309.0,43.0,2.3,8.8,82.0,33.42,23.81
2018,4,29,6,15,353.0,55.5,2.35,9.05,119.5,59.01,36.24
2018,4,29,6,30,397.0,68.0,2.4,9.3,157.0,100.07,63.71
2018,4,29,6,45,496.5,74.0,2.45,9.55,214.0,152.24,103.59
2018,4,29,7,0,596.0,80.0,2.5,9.8,271.0,214.72,155.65
2018,4,29,7,15,403.0,114.0,2.55,10.1,253.0,226.42,175.82
2018,4,29,7,30,210.0,148.0,2.6,10.4,235.0,212.91,171.33
2018,4,29,7,45,183.0,173.0,2.65,10.7,256.0,235.75,191.64
2018,4,29,8,0,156.0,198.0,2.7,11.0,277.0,258.37,210.68
2018,4,29,8,15,102.5,196.5,2.75,11.25,250.5,239.16,194.88
2018,4,29,8,30,49.0,195.0,2.8,11.5,224.0,207.57,168.32
2018,4,29,8,45,105.5,239.0,2.85,11.8,307.5,295.07,239.57
2018,4,29,9,0,162.0,283.0,2.9,12.1,391.0,382.49,308.89
2018,4,29,9,15,167.5,298.0,2.95,12.3,415.5,410.1,329.7
2018,4,29,9,30,173.0,313.0,3.0,12.5,440.0,437.75,350.56
2018,4,29,9,45,98.0,283.5,3.05,12.7,356.0,356.43,285.09
2018,4,29,10,0,23.0,254.0,3.1,12.9,272.0,258.3,205.38
2018,4,29,10,15,28.0,271.0,3.15,13.0,294.0,280.52,223.06
2018,4,29,10,30,33.0,288.0,3.2,13.1,316.0,303.05,240.55
2018,4,29,10,45,88.5,341.5,3.2,13.25,419.0,409.1,324.21
2018,4,29,11,0,144.0,395.0,3.2,13.4,522.0,531.9,417.69
2018,4,29,11,15,95.5,389.5,3.25,13.45,474.0,468.58,367.76
2018,4,29,11,30,47.0,384.0,3.3,13.5,426.0,417.01,326.92
2018,4,29,11,45,45.0,376.5,3.35,13.6,417.0,408.15,320.19
2018,4,29,12,0,43.0,369.0,3.4,13.7,408.0,398.96,313.06
2018,4,29,12,15,312.5,316.5,3.45,13.7,601.0,642.69,505.91
2018,4,29,12,30,582.0,264.0,3.5,13.7,794.0,874.37,678.36
2018,4,29,12,45,437.0,333.0,3.5,13.7,729.0,792.4,613.99
2018,4,29,13,0,292.0,402.0,3.5,13.7,664.0,701.48,544.57
2018,4,29,13,15,524.5,293.0,3.55,13.7,753.0,821.66,639.54
2018,4,29,13,30,757.0,184.0,3.6,13.7,842.0,915.81,710.06
2018,4,29,13,45,788.5,164.0,3.65,13.65,833.0,905.95,703.49
2018,4,29,14,0,820.0,144.0,3.7,13.6,824.0,890.96,694.2
2018,4,29,14,15,865.0,121.5,3.75,13.55,815.5,872.55,682.56
2018,4,29,14,30,910.0,99.0,3.8,13.5,807.0,856.29,672.51
2018,4,29,14,45,846.5,119.0,3.85,13.4,753.0,797.11,631.37
2018,4,29,15,0,783.0,139.0,3.9,13.3,699.0,733.76,586.26
2018,4,29,15,15,766.5,133.5,3.9,13.3,655.0,680.28,546.25
2018,4,29,15,30,750.0,128.0,3.9,13.3,611.0,626.99,505.35
2018,4,29,15,45,656.0,140.0,3.95,13.0,540.0,542.87,439.56
2018,4,29,16,0,562.0,152.0,4.0,12.7,469.0,465.96,378.12
2018,4,29,16,15,676.0,115.5,4.0,12.5,463.0,453.18,366.55
2018,4,29,16,30,790.0,79.0,4.0,12.3,457.0,426.75,341.48
2018,4,29,16,45,760.0,75.0,4.0,12.05,405.0,363.4,285.8
2018,4,29,17,0,730.0,71.0,4.0,11.8,353.0,302.39,230.85
2018,4,29,17,15,663.0,69.5,4.0,11.45,297.0,235.38,171.56
2018,4,29,17,30,596.0,68.0,4.0,11.1,241.0,177.27,120.83
2018,4,29,17,45,447.0,64.5,3.95,10.75,179.5,114.78,73.08
2018,4,29,18,0,298.0,61.0,3.9,10.4,118.0,69.08,43.56
2018,4,29,18,15,211.0,46.5,3.85,10.05,81.0,35.6,25.93
2018,4,29,18,30,124.0,32.0,3.8,9.7,44.0,25.81,15.9
2018,4,29,18,45,73.0,18.5,3.7,9.4,24.5,15.11,0.0
2018,4,29,19,0,22.0,5.0,3.6,9.1,5.0,4.55,0.0
2018,4,29,19,15,11.0,2.5,3.55,8.95,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,30,5,15,13.0,6.0,3.9,7.3,6.5,0.0,0.0
2018,4,30,5,30,26.0,12.0,3.9,7.5,13.0,10.91,0.0
2018,4,30,5,45,98.5,28.5,3.95,7.65,40.0,23.01,12.16
2018,4,30,6,0,171.0,45.0,4.0,7.8,67.0,35.79,26.07
2018,4,30,6,15,126.5,61.5,4.0,8.1,82.0,55.48,39.08
2018,4,30,6,30,82.0,78.0,4.0,8.4,97.0,75.66,56.65
2018,4,30,6,45,93.0,101.5,4.0,8.75,128.0,104.55,81.16
2018,4,30,7,0,104.0,125.0,4.0,9.1,159.0,135.27,107.58
2018,4,30,7,15,100.5,140.5,3.95,9.45,178.0,156.44,126.28
2018,4,30,7,30,97.0,156.0,3.9,9.8,197.0,177.1,144.19
2018,4,30,7,45,135.0,182.0,3.85,10.2,246.5,223.97,183.11
2018,4,30,8,0,173.0,208.0,3.8,10.6,296.0,275.41,225.44
2018,4,30,8,15,264.5,221.5,3.75,11.0,371.5,353.14,288.78
2018,4,30,8,30,356.0,235.0,3.7,11.4,447.0,435.63,354.99
2018,4,30,8,45,302.5,269.5,3.65,11.8,459.0,455.47,369.14
2018,4,30,9,0,249.0,304.0,3.6,12.2,471.0,469.53,378.22
2018,4,30,9,15,339.5,297.5,3.6,12.55,540.0,542.8,435.68
2018,4,30,9,30,430.0,291.0,3.6,12.9,609.0,632.05,503.67
2018,4,30,9,45,627.5,220.5,3.55,13.25,708.5,746.85,591.75
2018,4,30,10,0,825.0,150.0,3.5,13.6,808.0,864.08,676.4
2018,4,30,10,15,870.5,132.5,3.55,13.8,848.5,905.97,703.99
2018,4,30,10,30,916.0,115.0,3.6,14.0,889.0,955.05,736.95
2018,4,30,10,45,920.0,116.0,3.6,14.2,910.0,982.82,754.47
2018,4,30,11,0,924.0,117.0,3.6,14.4,931.0,1007.15,769.75
2018,4,30,11,15,927.0,118.0,3.65,14.45,945.5,1026.94,782.77
2018,4,30,11,30,930.0,119.0,3.7,14.5,960.0,1043.05,793.38
2018,4,30,11,45,930.5,119.5,3.75,14.55,966.0,1052.4,799.54
2018,4,30,12,0,931.0,120.0,3.8,14.6,972.0,1057.9,803.27
2018,4,30,12,15,929.5,120.0,3.85,14.6,970.0,1057.02,802.98
2018,4,30,12,30,928.0,120.0,3.9,14.6,968.0,1052.28,800.24
2018,4,30,12,45,924.0,121.0,4.0,14.6,958.0,1042.24,794.39
2018,4,30,13,0,920.0,122.0,4.1,14.6,948.0,1028.45,786.08
2018,4,30,13,15,914.5,122.0,4.2,14.5,930.5,1008.57,773.92
2018,4,30,13,30,909.0,122.0,4.3,14.4,913.0,985.18,759.42
2018,4,30,13,45,901.5,121.5,4.4,14.3,888.5,956.09,741.18
2018,4,30,14,0,894.0,121.0,4.5,14.2,864.0,923.88,720.58
2018,4,30,14,15,885.5,119.5,4.6,14.05,833.0,886.88,696.46
2018,4,30,14,30,877.0,118.0,4.7,13.9,802.0,847.21,670.1
2018,4,30,14,45,865.0,117.0,4.8,13.8,765.0,802.83,639.77
2018,4,30,15,0,853.0,116.0,4.9,13.7,728.0,761.28,611.13
2018,4,30,15,15,839.0,113.0,4.9,13.7,685.5,709.1,572.18
2018,4,30,15,30,825.0,110.0,4.9,13.7,643.0,655.71,530.74
2018,4,30,15,45,806.5,107.0,5.05,13.25,597.0,598.69,486.7
2018,4,30,16,0,788.0,104.0,5.2,12.8,551.0,541.48,440.95
2018,4,30,16,15,763.5,100.0,5.2,12.5,501.0,480.48,390.08
2018,4,30,16,30,739.0,96.0,5.2,12.2,451.0,419.72,337.89
2018,4,30,16,45,705.0,91.5,5.25,11.9,399.5,356.96,282.79
2018,4,30,17,0,671.0,87.0,5.3,11.6,348.0,297.1,228.92
2018,4,30,17,15,623.5,81.0,5.3,11.2,296.0,235.66,173.76
2018,4,30,17,30,576.0,75.0,5.3,10.8,244.0,179.46,123.89
2018,4,30,17,45,491.5,67.5,5.3,10.4,192.0,122.78,78.12
2018,4,30,18,0,407.0,60.0,5.3,10.0,140.0,76.68,46.49
2018,4,30,18,15,270.0,48.0,5.25,9.7,94.5,36.87,27.12
2018,4,30,18,30,133.0,36.0,5.2,9.4,49.0,28.8,18.61
2018,4,30,18,45,69.5,21.0,5.15,9.05,27.5,17.02,0.0
2018,4,30,19,0,6.0,6.0,5.1,8.7,6.0,5.46,0.0
2018,4,30,19,15,3.0,3.0,5.05,8.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,8.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,5.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,15,38.5,8.0,3.5,6.25,9.5,0.0,0.0
2018,5,1,5,30,77.0,16.0,3.5,6.8,19.0,14.55,0.0
2018,5,1,5,45,151.0,30.5,3.55,7.3,47.0,23.85,13.39
2018,5,1,6,0,225.0,45.0,3.6,7.8,75.0,34.67,25.16
2018,5,1,6,15,312.0,58.0,3.6,8.25,119.0,59.79,37.9
2018,5,1,6,30,399.0,71.0,3.6,8.7,163.0,103.23,66.51
2018,5,1,6,45,521.5,73.5,3.6,9.15,225.0,156.38,106.35
2018,5,1,7,0,644.0,76.0,3.6,9.6,287.0,222.51,160.9
2018,5,1,7,15,684.5,81.0,3.6,10.1,339.5,281.43,214.12
2018,5,1,7,30,725.0,86.0,3.6,10.6,392.0,344.43,270.46
2018,5,1,7,45,754.0,90.0,3.6,11.1,443.5,406.49,325.06
2018,5,1,8,0,783.0,94.0,3.6,11.6,495.0,469.26,378.61
2018,5,1,8,15,805.0,97.0,3.6,11.95,544.5,529.03,428.35
2018,5,1,8,30,827.0,100.0,3.6,12.3,594.0,589.35,476.91
2018,5,1,8,45,844.0,103.0,3.6,12.7,640.0,646.74,521.58
2018,5,1,9,0,861.0,106.0,3.6,13.1,686.0,703.52,564.45
2018,5,1,9,15,875.5,107.0,3.55,13.45,727.0,751.31,598.88
2018,5,1,9,30,890.0,108.0,3.5,13.8,768.0,801.15,632.73
2018,5,1,9,45,902.0,108.5,3.45,14.1,804.0,846.71,663.03
2018,5,1,10,0,914.0,109.0,3.4,14.4,840.0,890.04,691.32
2018,5,1,10,15,920.0,110.5,3.35,14.65,868.5,926.66,714.67
2018,5,1,10,30,926.0,112.0,3.3,14.9,897.0,960.21,735.71
2018,5,1,10,45,929.5,114.0,3.3,15.1,918.5,988.71,753.64
2018,5,1,11,0,933.0,116.0,3.3,15.3,940.0,1013.7,769.18
2018,5,1,11,15,936.0,116.0,3.3,15.45,954.0,1032.59,780.76
2018,5,1,11,30,939.0,116.0,3.3,15.6,968.0,1047.74,789.93
2018,5,1,11,45,940.0,116.5,3.3,15.75,974.0,1057.63,795.69
2018,5,1,12,0,941.0,117.0,3.3,15.9,980.0,1063.63,799.0
2018,5,1,12,15,942.0,116.0,3.35,15.95,979.0,1064.21,799.6
2018,5,1,12,30,943.0,115.0,3.4,16.0,978.0,1060.86,797.75
2018,5,1,12,45,943.5,112.5,3.45,16.0,969.0,1051.58,792.22
2018,5,1,13,0,944.0,110.0,3.5,16.0,960.0,1038.4,784.2
2018,5,1,13,15,940.5,109.5,3.55,15.95,943.5,1019.54,772.59
2018,5,1,13,30,937.0,109.0,3.6,15.9,927.0,997.02,758.55
2018,5,1,13,45,931.5,108.0,3.65,15.85,902.5,968.61,740.46
2018,5,1,14,0,926.0,107.0,3.7,15.8,878.0,936.88,720.03
2018,5,1,14,15,918.5,105.5,3.8,15.7,847.0,899.78,696.12
2018,5,1,14,30,911.0,104.0,3.9,15.6,816.0,859.83,669.94
2018,5,1,14,45,900.5,102.5,3.95,15.45,779.0,814.91,639.73
2018,5,1,15,0,890.0,101.0,4.0,15.3,742.0,767.81,607.55
2018,5,1,15,15,877.0,98.5,4.0,15.3,699.5,716.06,570.5
2018,5,1,15,30,864.0,96.0,4.0,15.3,657.0,662.88,529.96
2018,5,1,15,45,846.0,94.0,4.15,14.8,610.0,608.16,488.32
2018,5,1,16,0,828.0,92.0,4.3,14.3,563.0,550.36,443.07
2018,5,1,16,15,803.5,89.0,4.35,13.9,512.5,488.36,392.37
2018,5,1,16,30,779.0,86.0,4.4,13.5,462.0,427.4,340.76
2018,5,1,16,45,746.0,82.0,4.4,13.1,409.5,363.65,285.3
2018,5,1,17,0,713.0,78.0,4.4,12.7,357.0,301.08,229.52
2018,5,1,17,15,666.5,73.5,4.35,12.2,304.5,238.96,173.94
2018,5,1,17,30,620.0,69.0,4.3,11.7,252.0,181.84,123.39
2018,5,1,17,45,551.0,62.0,4.25,11.25,201.5,124.94,76.99
2018,5,1,18,0,482.0,55.0,4.2,10.8,151.0,76.54,43.73
2018,5,1,18,15,377.0,46.0,4.1,10.4,107.5,36.96,27.17
2018,5,1,18,30,272.0,37.0,4.0,10.0,64.0,28.99,18.91
2018,5,1,18,45,155.0,23.0,3.9,9.6,36.5,18.23,0.0
2018,5,1,19,0,38.0,9.0,3.8,9.2,9.0,8.19,0.0
2018,5,1,19,15,19.0,4.5,3.75,9.1,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.0,9.0,1.25,7.8,11.5,8.19,0.0
2018,5,2,5,30,126.0,18.0,1.3,8.3,23.0,16.37,0.0
2018,5,2,5,45,207.5,27.5,1.3,8.85,49.5,21.52,11.85
2018,5,2,6,0,289.0,37.0,1.3,9.4,76.0,29.17,20.25
2018,5,2,6,15,392.0,49.0,1.25,9.8,126.5,57.14,33.23
2018,5,2,6,30,495.0,61.0,1.2,10.2,177.0,106.63,64.76
2018,5,2,6,45,571.5,67.5,1.15,10.65,233.0,159.57,105.83
2018,5,2,7,0,648.0,74.0,1.1,11.1,289.0,221.75,158.07
2018,5,2,7,15,685.5,79.5,1.05,11.55,341.0,280.41,209.87
2018,5,2,7,30,723.0,85.0,1.0,12.0,393.0,342.79,264.02
2018,5,2,7,45,749.5,90.0,0.95,12.5,444.0,404.62,316.25
2018,5,2,8,0,776.0,95.0,0.9,13.0,495.0,466.85,366.77
2018,5,2,8,15,795.0,99.5,0.85,13.35,543.5,526.07,413.19
2018,5,2,8,30,814.0,104.0,0.8,13.7,592.0,585.56,457.87
2018,5,2,8,45,819.5,111.0,0.8,14.05,634.0,638.99,496.81
2018,5,2,9,0,825.0,118.0,0.8,14.4,676.0,690.78,533.23
2018,5,2,9,15,844.0,118.0,0.8,14.7,718.5,743.42,569.44
2018,5,2,9,30,863.0,118.0,0.8,15.0,761.0,795.02,602.25
2018,5,2,9,45,870.5,121.5,0.8,15.25,795.5,833.56,625.8
2018,5,2,10,0,878.0,125.0,0.8,15.5,830.0,874.9,651.05
2018,5,2,10,15,884.0,127.5,0.85,15.65,858.5,911.28,673.88
2018,5,2,10,30,890.0,130.0,0.9,15.8,887.0,944.72,694.74
2018,5,2,10,45,893.5,132.0,0.95,15.95,907.5,972.24,711.77
2018,5,2,11,0,897.0,134.0,1.0,16.1,928.0,996.38,726.72
2018,5,2,11,15,899.0,135.0,1.05,16.2,941.5,1014.63,738.15
2018,5,2,11,30,901.0,136.0,1.1,16.3,955.0,1029.26,747.46
2018,5,2,11,45,902.0,136.5,1.15,16.4,961.0,1038.75,753.67
2018,5,2,12,0,903.0,137.0,1.2,16.5,967.0,1044.52,757.72
2018,5,2,12,15,909.5,132.0,1.25,16.5,967.0,1046.61,759.88
2018,5,2,12,30,916.0,127.0,1.3,16.5,967.0,1044.86,759.79
2018,5,2,12,45,922.5,120.5,1.4,16.55,959.5,1037.72,757.16
2018,5,2,13,0,929.0,114.0,1.5,16.6,952.0,1026.59,752.05
2018,5,2,13,15,924.5,113.5,1.55,16.5,935.0,1007.02,741.16
2018,5,2,13,30,920.0,113.0,1.6,16.4,918.0,983.89,728.02
2018,5,2,13,45,914.0,112.0,1.6,16.35,893.5,955.45,710.52
2018,5,2,14,0,908.0,111.0,1.6,16.3,869.0,923.78,690.87
2018,5,2,14,15,900.0,110.0,1.65,16.15,838.5,887.34,668.8
2018,5,2,14,30,892.0,109.0,1.7,16.0,808.0,848.16,644.6
2018,5,2,14,45,881.5,107.0,1.75,15.85,771.0,803.49,616.23
2018,5,2,15,0,871.0,105.0,1.8,15.7,734.0,756.72,585.91
2018,5,2,15,15,857.5,102.5,1.8,15.7,691.5,705.5,550.47
2018,5,2,15,30,844.0,100.0,1.8,15.7,649.0,655.79,513.89
2018,5,2,15,45,826.0,97.0,1.9,15.2,602.5,598.35,472.03
2018,5,2,16,0,808.0,94.0,2.0,14.7,556.0,540.63,428.26
2018,5,2,16,15,785.5,91.0,1.95,14.35,507.0,480.76,380.26
2018,5,2,16,30,763.0,88.0,1.9,14.0,458.0,421.74,331.27
2018,5,2,16,45,733.5,83.0,1.9,13.65,406.5,359.32,278.21
2018,5,2,17,0,704.0,78.0,1.9,13.3,355.0,297.68,224.32
2018,5,2,17,15,662.0,72.5,1.85,12.85,303.5,236.39,170.28
2018,5,2,17,30,620.0,67.0,1.8,12.4,252.0,179.59,120.54
2018,5,2,17,45,559.5,60.5,1.7,12.0,203.0,124.32,75.65
2018,5,2,18,0,499.0,54.0,1.6,11.6,154.0,76.44,42.94
2018,5,2,18,15,389.5,44.0,1.55,11.2,108.5,35.03,25.44
2018,5,2,18,30,280.0,34.0,1.5,10.8,63.0,27.85,18.07
2018,5,2,18,45,169.0,21.5,1.45,10.45,36.5,17.01,0.0
2018,5,2,19,0,58.0,9.0,1.4,10.1,10.0,8.19,0.0
2018,5,2,19,15,29.0,4.5,1.45,9.9,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,5,15,6.5,2.5,1.45,7.65,3.0,2.27,0.0
2018,5,3,5,30,13.0,5.0,1.5,8.1,6.0,4.28,0.0
2018,5,3,5,45,6.5,8.0,1.55,8.5,8.5,7.17,0.28
2018,5,3,6,0,0.0,11.0,1.6,8.9,11.0,9.65,2.96
2018,5,3,6,15,0.0,17.5,1.65,9.25,17.5,15.38,7.71
2018,5,3,6,30,0.0,24.0,1.7,9.6,24.0,21.11,12.81
2018,5,3,6,45,0.0,46.5,1.7,9.95,46.5,41.02,30.19
2018,5,3,7,0,0.0,69.0,1.7,10.3,69.0,60.95,47.35
2018,5,3,7,15,0.0,91.0,1.7,10.6,91.0,80.31,63.75
2018,5,3,7,30,0.0,113.0,1.7,10.9,113.0,99.86,80.04
2018,5,3,7,45,0.5,132.0,1.65,11.2,132.5,117.14,94.15
2018,5,3,8,0,1.0,151.0,1.6,11.5,152.0,134.61,108.22
2018,5,3,8,15,12.0,185.5,1.6,11.75,193.0,171.78,138.41
2018,5,3,8,30,23.0,220.0,1.6,12.0,234.0,210.48,169.37
2018,5,3,8,45,55.0,249.5,1.6,12.25,286.0,265.18,213.04
2018,5,3,9,0,87.0,279.0,1.6,12.5,338.0,318.52,254.87
2018,5,3,9,15,78.0,297.5,1.6,12.7,353.0,334.61,266.3
2018,5,3,9,30,69.0,316.0,1.6,12.9,368.0,349.8,277.04
2018,5,3,9,45,101.5,331.5,1.6,13.1,411.5,404.82,319.27
2018,5,3,10,0,134.0,347.0,1.6,13.3,455.0,452.62,355.22
2018,5,3,10,15,286.5,325.0,1.65,13.45,566.0,581.1,453.86
2018,5,3,10,30,439.0,303.0,1.7,13.6,677.0,719.1,555.13
2018,5,3,10,45,623.0,238.5,1.7,13.7,783.5,842.49,643.86
2018,5,3,11,0,807.0,174.0,1.7,13.8,890.0,960.32,722.44
2018,5,3,11,15,814.5,175.0,1.7,13.9,907.5,982.9,735.18
2018,5,3,11,30,822.0,176.0,1.7,14.0,925.0,1002.25,746.99
2018,5,3,11,45,790.0,194.5,1.75,14.05,918.5,996.44,743.24
2018,5,3,12,0,758.0,213.0,1.8,14.1,912.0,995.44,743.08
2018,5,3,12,15,740.0,222.0,1.8,14.1,903.5,987.24,737.66
2018,5,3,12,30,722.0,231.0,1.8,14.1,895.0,975.65,730.2
2018,5,3,12,45,654.5,263.5,1.85,14.05,861.0,935.36,703.66
2018,5,3,13,0,587.0,296.0,1.9,14.0,827.0,892.04,673.93
2018,5,3,13,15,514.0,327.5,1.9,14.0,786.5,841.5,638.16
2018,5,3,13,30,441.0,359.0,1.9,14.0,746.0,791.8,602.58
2018,5,3,13,45,455.5,343.0,1.9,13.95,733.0,776.78,593.69
2018,5,3,14,0,470.0,327.0,1.9,13.9,720.0,759.08,582.52
2018,5,3,14,15,455.0,319.5,1.95,13.8,689.0,721.66,557.09
2018,5,3,14,30,440.0,312.0,2.0,13.7,658.0,683.43,530.84
2018,5,3,14,45,446.0,293.0,2.0,13.6,629.5,650.13,508.0
2018,5,3,15,0,452.0,274.0,2.0,13.5,601.0,614.87,483.26
2018,5,3,15,15,574.5,212.5,2.0,13.5,603.5,617.77,488.26
2018,5,3,15,30,697.0,151.0,2.0,13.5,606.0,611.71,485.34
2018,5,3,15,45,514.0,186.0,2.1,13.3,508.5,494.93,395.38
2018,5,3,16,0,331.0,221.0,2.2,13.1,411.0,392.39,314.95
2018,5,3,16,15,260.0,210.5,2.3,12.9,351.5,327.34,263.5
2018,5,3,16,30,189.0,200.0,2.4,12.7,292.0,265.7,213.95
2018,5,3,16,45,292.0,162.0,2.5,12.45,286.0,259.66,207.13
2018,5,3,17,0,395.0,124.0,2.6,12.2,280.0,240.51,187.06
2018,5,3,17,15,489.5,98.0,2.65,11.85,264.0,213.72,158.63
2018,5,3,17,30,584.0,72.0,2.7,11.5,248.0,177.01,120.61
2018,5,3,17,45,502.0,65.0,2.75,11.1,196.0,120.87,75.7
2018,5,3,18,0,420.0,58.0,2.8,10.7,144.0,74.9,44.53
2018,5,3,18,15,351.0,47.5,2.8,10.4,105.5,37.98,28.16
2018,5,3,18,30,282.0,37.0,2.8,10.1,67.0,28.93,19.15
2018,5,3,18,45,165.0,23.0,2.8,9.75,38.5,18.18,1.44
2018,5,3,19,0,48.0,9.0,2.8,9.4,10.0,8.19,0.0
2018,5,3,19,15,24.0,4.5,2.75,9.35,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,4,5,15,52.0,10.0,2.1,7.45,12.5,9.1,0.0
2018,5,4,5,30,104.0,20.0,2.2,7.9,25.0,15.82,0.0
