Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,5,30,0.0,5.0,1.4,8.8,5.0,4.38,0.0
2018,5,14,5,45,0.0,8.5,1.4,9.0,8.5,7.46,0.93
2018,5,14,6,0,0.0,12.0,1.4,9.2,12.0,10.53,3.87
2018,5,14,6,15,0.0,18.5,1.4,9.55,18.5,16.26,8.56
2018,5,14,6,30,0.0,25.0,1.4,9.9,25.0,22.0,13.61
2018,5,14,6,45,0.0,46.0,1.35,10.2,46.0,40.57,29.77
2018,5,14,7,0,0.0,67.0,1.3,10.5,67.0,59.22,45.76
2018,5,14,7,15,0.0,78.0,1.3,10.85,78.0,68.98,53.89
2018,5,14,7,30,0.0,89.0,1.3,11.2,89.0,78.72,61.88
2018,5,14,7,45,0.0,99.0,1.3,11.5,99.0,87.62,69.07
2018,5,14,8,0,0.0,109.0,1.3,11.8,109.0,96.57,76.22
2018,5,14,8,15,0.0,124.5,1.35,12.1,124.5,110.45,87.4
2018,5,14,8,30,0.0,140.0,1.4,12.4,140.0,124.41,98.52
2018,5,14,8,45,1.0,148.0,1.45,12.7,148.5,132.35,104.63
2018,5,14,9,0,2.0,156.0,1.5,13.0,157.0,140.4,110.82
2018,5,14,9,15,4.0,166.5,1.6,13.2,169.5,151.55,119.58
2018,5,14,9,30,6.0,177.0,1.7,13.4,182.0,162.9,128.47
2018,5,14,9,45,8.5,202.0,1.8,13.6,209.0,188.05,148.37
2018,5,14,10,0,11.0,227.0,1.9,13.8,236.0,213.51,168.31
2018,5,14,10,15,15.5,262.0,1.95,13.9,275.0,250.23,197.0
2018,5,14,10,30,20.0,297.0,2.0,14.0,314.0,287.44,225.72
2018,5,14,10,45,23.5,321.5,2.1,14.05,342.0,324.91,254.4
2018,5,14,11,0,27.0,346.0,2.2,14.1,370.0,353.17,275.82
2018,5,14,11,15,38.0,373.5,2.2,14.15,408.5,391.68,305.05
2018,5,14,11,30,49.0,401.0,2.2,14.2,447.0,430.47,334.12
2018,5,14,11,45,54.0,414.0,2.2,14.2,464.5,449.05,347.81
2018,5,14,12,0,59.0,427.0,2.2,14.2,482.0,467.35,361.36
2018,5,14,12,15,56.5,425.5,2.2,14.2,478.5,463.45,358.26
2018,5,14,12,30,54.0,424.0,2.2,14.2,475.0,459.13,355.03
2018,5,14,12,45,80.0,436.0,2.2,14.15,510.5,495.55,383.1
2018,5,14,13,0,106.0,448.0,2.2,14.1,546.0,530.98,409.97
2018,5,14,13,15,219.5,412.0,2.15,14.0,610.0,612.21,472.98
2018,5,14,13,30,333.0,376.0,2.1,13.9,674.0,687.21,529.74
2018,5,14,13,45,499.0,297.5,2.1,13.75,731.0,761.15,586.94
2018,5,14,14,0,665.0,219.0,2.1,13.6,788.0,817.25,630.69
2018,5,14,14,15,567.5,247.5,2.1,13.45,721.5,739.85,574.03
2018,5,14,14,30,470.0,276.0,2.1,13.3,655.0,663.79,518.46
2018,5,14,14,45,297.0,313.0,2.1,13.15,548.5,536.79,422.53
2018,5,14,15,0,124.0,350.0,2.1,13.0,442.0,423.66,334.45
2018,5,14,15,15,207.0,307.0,2.1,13.0,451.0,432.26,344.03
2018,5,14,15,30,290.0,264.0,2.1,13.0,460.0,439.44,351.13
2018,5,14,15,45,456.0,206.0,2.05,12.55,489.5,472.49,378.61
2018,5,14,16,0,622.0,148.0,2.0,12.1,519.0,484.41,387.89
2018,5,14,16,15,593.5,144.5,2.0,11.85,474.5,431.13,344.45
2018,5,14,16,30,565.0,141.0,2.0,11.6,430.0,379.71,301.74
2018,5,14,16,45,430.5,149.5,2.0,11.3,356.5,299.19,236.36
2018,5,14,17,0,296.0,158.0,2.0,11.0,283.0,233.91,183.8
2018,5,14,17,15,413.0,122.0,2.0,10.7,271.5,212.69,160.36
2018,5,14,17,30,530.0,86.0,2.0,10.4,260.0,176.98,123.0
2018,5,14,17,45,496.5,76.5,1.95,10.1,217.0,128.63,82.83
2018,5,14,18,0,463.0,67.0,1.9,9.8,174.0,84.33,51.43
2018,5,14,18,15,356.0,56.5,1.9,9.6,127.0,42.99,33.08
2018,5,14,18,30,249.0,46.0,1.9,9.4,80.0,35.45,25.76
2018,5,14,18,45,146.0,30.5,1.9,9.2,48.5,23.79,13.72
2018,5,14,19,0,43.0,15.0,1.9,9.0,17.0,13.64,0.0
2018,5,14,19,15,21.5,7.5,1.85,9.0,8.5,6.82,0.0
2018,5,14,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,15,4,45,4.0,1.0,1.4,8.25,1.0,0.0,0.0
2018,5,15,5,0,8.0,2.0,1.4,8.4,2.0,0.0,0.0
2018,5,15,5,15,4.0,6.0,1.4,8.85,6.0,5.46,0.0
2018,5,15,5,30,0.0,10.0,1.4,9.3,10.0,8.78,1.06
2018,5,15,5,45,0.0,18.0,1.45,9.8,18.0,15.83,8.31
2018,5,15,6,0,0.0,26.0,1.5,10.3,26.0,22.89,14.95
2018,5,15,6,15,0.0,38.5,1.45,10.55,38.5,33.94,23.84
2018,5,15,6,30,0.0,51.0,1.4,10.8,51.0,45.02,33.52
2018,5,15,6,45,3.5,83.0,1.4,11.1,84.5,73.31,57.67
2018,5,15,7,0,7.0,115.0,1.4,11.4,118.0,102.06,81.81
2018,5,15,7,15,14.0,135.0,1.4,11.65,141.5,122.42,98.44
2018,5,15,7,30,21.0,155.0,1.4,11.9,165.0,143.76,115.76
2018,5,15,7,45,19.0,170.5,1.35,12.1,180.0,158.37,127.46
2018,5,15,8,0,17.0,186.0,1.3,12.3,195.0,172.77,138.79
2018,5,15,8,15,16.0,199.5,1.35,12.55,208.5,185.71,148.79
2018,5,15,8,30,15.0,213.0,1.4,12.8,222.0,198.53,158.6
2018,5,15,8,45,16.5,225.0,1.4,13.0,236.0,211.46,168.45
2018,5,15,9,0,18.0,237.0,1.4,13.2,250.0,224.51,178.33
2018,5,15,9,15,17.0,242.5,1.45,13.4,255.0,229.95,182.11
2018,5,15,9,30,16.0,248.0,1.5,13.6,260.0,235.23,185.81
2018,5,15,9,45,19.5,272.5,1.55,13.75,288.0,261.47,206.08
2018,5,15,10,0,23.0,297.0,1.6,13.9,316.0,288.06,226.36
2018,5,15,10,15,31.0,322.5,1.65,14.0,349.0,329.53,258.07
2018,5,15,10,30,39.0,348.0,1.7,14.1,382.0,363.03,283.3
2018,5,15,10,45,53.5,384.5,1.7,14.2,432.5,413.71,321.3
2018,5,15,11,0,68.0,421.0,1.7,14.3,483.0,465.16,359.16
2018,5,15,11,15,62.0,423.5,1.75,14.35,480.5,463.71,357.43
2018,5,15,11,30,56.0,426.0,1.8,14.4,478.0,461.72,355.67
2018,5,15,11,45,67.0,434.0,1.8,14.45,496.5,481.29,370.3
2018,5,15,12,0,78.0,442.0,1.8,14.5,515.0,500.57,384.53
2018,5,15,12,15,276.5,380.0,1.85,14.45,639.5,659.15,506.0
2018,5,15,12,30,475.0,318.0,1.9,14.4,764.0,802.74,611.33
2018,5,15,12,45,592.0,266.5,1.9,14.35,817.0,863.34,654.98
2018,5,15,13,0,709.0,215.0,1.9,14.3,870.0,917.03,692.98
2018,5,15,13,15,808.5,164.0,1.95,14.25,898.5,941.71,710.12
2018,5,15,13,30,908.0,113.0,2.0,14.2,927.0,957.45,721.67
2018,5,15,13,45,878.5,123.0,2.0,14.15,894.0,919.39,696.65
2018,5,15,14,0,849.0,133.0,2.0,14.1,861.0,879.31,670.64
2018,5,15,14,15,865.0,121.0,2.0,13.95,840.5,854.8,655.42
2018,5,15,14,30,881.0,109.0,2.0,13.8,820.0,826.02,637.0
2018,5,15,14,45,820.0,128.5,2.0,13.7,767.5,769.85,599.01
2018,5,15,15,0,759.0,148.0,2.0,13.6,715.0,709.81,556.46
2018,5,15,15,15,735.0,147.0,2.0,13.6,671.0,658.9,519.23
2018,5,15,15,30,711.0,146.0,2.0,13.6,627.0,606.25,479.78
2018,5,15,15,45,602.5,171.0,2.0,13.2,559.5,528.9,420.54
2018,5,15,16,0,494.0,196.0,2.0,12.8,492.0,456.48,364.13
2018,5,15,16,15,466.5,185.0,2.0,12.6,445.5,403.42,321.95
2018,5,15,16,30,439.0,174.0,2.0,12.4,399.0,352.48,280.31
2018,5,15,16,45,496.5,141.0,1.95,12.15,371.0,315.6,247.73
2018,5,15,17,0,554.0,108.0,1.9,11.9,343.0,274.18,209.4
2018,5,15,17,15,536.5,96.5,1.9,11.65,299.5,223.2,164.01
2018,5,15,17,30,519.0,85.0,1.9,11.4,256.0,173.93,120.39
2018,5,15,17,45,448.5,77.5,1.85,11.15,207.0,123.46,80.25
2018,5,15,18,0,378.0,70.0,1.8,10.9,158.0,79.85,50.25
2018,5,15,18,15,319.0,57.0,1.75,10.75,119.0,43.2,33.14
2018,5,15,18,30,260.0,44.0,1.7,10.6,80.0,33.88,24.3
2018,5,15,18,45,184.0,30.5,1.6,10.4,51.0,23.82,13.91
2018,5,15,19,0,108.0,17.0,1.5,10.2,22.0,13.43,0.0
2018,5,15,19,15,54.0,8.5,1.5,10.1,11.0,7.73,0.0
2018,5,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,4,45,6.5,2.0,1.65,9.6,2.0,0.0,0.0
2018,5,16,5,0,13.0,4.0,1.6,9.7,4.0,0.0,0.0
2018,5,16,5,15,60.5,16.5,1.65,9.9,21.0,15.01,0.0
2018,5,16,5,30,108.0,29.0,1.7,10.1,38.0,23.41,12.57
2018,5,16,5,45,178.5,43.5,1.7,10.3,70.0,33.45,23.78
2018,5,16,6,0,249.0,58.0,1.7,10.5,102.0,43.92,33.76
2018,5,16,6,15,275.5,74.5,1.7,10.75,137.5,72.35,48.79
2018,5,16,6,30,302.0,91.0,1.7,11.0,173.0,109.66,75.54
2018,5,16,6,45,344.5,106.0,1.7,11.25,218.0,151.88,109.23
2018,5,16,7,0,387.0,121.0,1.7,11.5,263.0,199.25,149.06
2018,5,16,7,15,383.0,141.0,1.65,11.7,299.5,242.18,187.26
2018,5,16,7,30,379.0,161.0,1.6,11.9,336.0,284.44,224.15
2018,5,16,7,45,322.0,195.0,1.6,12.15,355.0,312.86,249.44
2018,5,16,8,0,265.0,229.0,1.6,12.4,374.0,337.62,270.22
2018,5,16,8,15,207.5,254.5,1.6,12.6,374.5,343.4,274.94
2018,5,16,8,30,150.0,280.0,1.6,12.8,375.0,346.71,276.88
2018,5,16,8,45,112.0,288.5,1.6,13.05,362.0,340.5,271.11
2018,5,16,9,0,74.0,297.0,1.6,13.3,349.0,323.32,256.55
2018,5,16,9,15,49.0,286.5,1.6,13.45,322.0,299.87,237.4
2018,5,16,9,30,24.0,276.0,1.6,13.6,295.0,266.94,210.68
2018,5,16,9,45,36.0,316.0,1.65,13.75,345.5,323.31,254.43
2018,5,16,10,0,48.0,356.0,1.7,13.9,396.0,373.95,292.69
2018,5,16,10,15,38.0,344.5,1.75,14.0,377.0,356.61,278.62
2018,5,16,10,30,28.0,333.0,1.8,14.1,358.0,338.39,264.23
2018,5,16,10,45,21.0,293.5,1.85,14.2,312.5,285.63,223.43
2018,5,16,11,0,14.0,254.0,1.9,14.3,267.0,243.03,190.18
2018,5,16,11,15,11.0,218.0,1.9,14.35,228.0,207.31,162.12
2018,5,16,11,30,8.0,182.0,1.9,14.4,189.0,171.6,133.81
2018,5,16,11,45,8.0,179.0,1.9,14.45,186.5,168.99,131.76
2018,5,16,12,0,8.0,176.0,1.9,14.5,184.0,166.32,129.6
2018,5,16,12,15,8.0,174.5,1.9,14.4,182.5,164.95,128.57
2018,5,16,12,30,8.0,173.0,1.9,14.3,181.0,163.52,127.5
2018,5,16,12,45,7.0,169.5,1.95,14.2,176.5,159.24,124.14
2018,5,16,13,0,6.0,166.0,2.0,14.1,172.0,154.93,120.78
2018,5,16,13,15,7.5,180.5,2.05,13.95,187.5,169.39,132.55
2018,5,16,13,30,9.0,195.0,2.1,13.8,203.0,183.76,144.22
2018,5,16,13,45,9.5,204.0,2.2,13.65,212.5,192.09,151.07
2018,5,16,14,0,10.0,213.0,2.3,13.5,222.0,200.35,157.92
2018,5,16,14,15,9.0,206.5,2.35,13.35,214.0,193.07,152.36
2018,5,16,14,30,8.0,200.0,2.4,13.2,206.0,185.84,146.88
2018,5,16,14,45,9.0,208.0,2.45,13.05,214.5,193.41,153.34
2018,5,16,15,0,10.0,216.0,2.5,12.9,223.0,200.83,159.68
2018,5,16,15,15,9.5,210.5,2.5,12.9,217.0,194.79,155.11
2018,5,16,15,30,9.0,205.0,2.5,12.9,211.0,188.77,150.59
2018,5,16,15,45,8.0,192.0,2.5,12.6,197.0,175.71,140.52
2018,5,16,16,0,7.0,179.0,2.5,12.3,183.0,162.79,130.48
2018,5,16,16,15,25.5,186.5,2.5,12.15,200.0,180.11,145.25
2018,5,16,16,30,44.0,194.0,2.5,12.0,217.0,192.06,155.28
2018,5,16,16,45,85.0,181.5,2.5,11.85,220.0,192.12,154.92
2018,5,16,17,0,126.0,169.0,2.5,11.7,223.0,188.87,150.99
2018,5,16,17,15,190.0,145.5,2.45,11.55,214.5,174.68,136.28
2018,5,16,17,30,254.0,122.0,2.4,11.4,206.0,153.09,114.39
2018,5,16,17,45,264.0,100.5,2.4,11.2,175.0,117.8,83.78
2018,5,16,18,0,274.0,79.0,2.4,11.0,144.0,80.47,54.33
2018,5,16,18,15,225.0,63.5,2.35,10.7,108.5,49.74,39.01
2018,5,16,18,30,176.0,48.0,2.3,10.4,73.0,38.09,28.06
2018,5,16,18,45,111.0,33.0,2.25,10.15,46.5,26.51,16.34
2018,5,16,19,0,46.0,18.0,2.2,9.9,20.0,14.71,0.0
2018,5,16,19,15,23.0,9.0,2.2,9.75,10.0,8.19,0.0
2018,5,16,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,4,45,15.0,2.5,2.6,8.95,2.5,0.0,0.0
2018,5,17,5,0,30.0,5.0,2.6,9.1,5.0,4.55,0.0
2018,5,17,5,15,139.0,17.5,2.65,9.5,28.0,15.92,0.0
2018,5,17,5,30,248.0,30.0,2.7,9.9,51.0,24.93,14.1
2018,5,17,5,45,308.5,41.0,2.75,10.35,84.5,33.08,23.48
2018,5,17,6,0,369.0,52.0,2.8,10.8,118.0,40.85,30.99
2018,5,17,6,15,454.5,60.0,2.85,11.2,167.0,70.73,42.1
2018,5,17,6,30,540.0,68.0,2.9,11.6,216.0,118.43,72.46
2018,5,17,6,45,608.0,70.0,2.9,12.0,269.0,168.16,111.31
2018,5,17,7,0,676.0,72.0,2.9,12.4,322.0,225.72,160.34
2018,5,17,7,15,646.0,90.5,2.9,12.85,358.0,277.08,208.54
2018,5,17,7,30,616.0,109.0,2.9,13.3,394.0,324.32,252.07
2018,5,17,7,45,584.5,133.5,2.9,13.7,428.0,372.22,294.33
2018,5,17,8,0,553.0,158.0,2.9,14.1,462.0,412.32,328.59
2018,5,17,8,15,649.5,140.5,2.85,14.5,528.5,482.57,385.06
2018,5,17,8,30,746.0,123.0,2.8,14.9,595.0,557.5,443.93
2018,5,17,8,45,798.5,111.0,2.75,15.35,648.0,617.29,489.73
2018,5,17,9,0,851.0,99.0,2.7,15.8,701.0,676.85,534.25
2018,5,17,9,15,859.5,102.5,2.7,16.05,739.5,724.63,568.64
2018,5,17,9,30,868.0,106.0,2.7,16.3,778.0,770.5,599.59
2018,5,17,9,45,873.0,110.0,2.65,16.55,810.5,811.95,626.66
2018,5,17,10,0,878.0,114.0,2.6,16.8,843.0,850.8,651.55
2018,5,17,10,15,884.0,115.5,2.65,16.9,870.0,885.3,674.29
2018,5,17,10,30,890.0,117.0,2.7,17.0,897.0,916.91,694.99
2018,5,17,10,45,894.0,118.0,2.75,17.05,917.5,943.16,712.14
2018,5,17,11,0,898.0,119.0,2.8,17.1,938.0,966.13,727.13
2018,5,17,11,15,901.0,120.0,2.85,17.05,951.5,984.78,739.55
2018,5,17,11,30,904.0,121.0,2.9,17.0,965.0,999.92,749.75
2018,5,17,11,45,905.0,121.5,2.95,17.0,971.0,1009.07,755.91
2018,5,17,12,0,906.0,122.0,3.0,17.0,977.0,1014.58,759.82
2018,5,17,12,15,907.5,120.5,3.05,16.9,976.0,1014.98,760.75
2018,5,17,12,30,909.0,119.0,3.1,16.8,975.0,1011.71,759.38
2018,5,17,12,45,909.5,117.5,3.2,16.7,967.0,1003.8,755.43
2018,5,17,13,0,910.0,116.0,3.3,16.6,959.0,992.21,749.09
2018,5,17,13,15,907.0,115.0,3.35,16.45,943.0,974.19,738.2
2018,5,17,13,30,904.0,114.0,3.4,16.3,927.0,952.7,725.0
2018,5,17,13,45,899.0,113.0,3.5,16.1,904.0,926.04,708.67
2018,5,17,14,0,894.0,112.0,3.6,15.9,881.0,896.23,690.04
2018,5,17,14,15,887.0,110.5,3.6,15.8,851.5,861.26,666.78
2018,5,17,14,30,880.0,109.0,3.6,15.7,822.0,823.57,641.46
2018,5,17,14,45,870.0,107.0,3.65,15.6,786.0,780.59,612.32
2018,5,17,15,0,860.0,105.0,3.7,15.5,750.0,735.54,581.33
2018,5,17,15,15,847.5,103.0,3.7,15.5,709.5,686.95,545.6
2018,5,17,15,30,835.0,101.0,3.7,15.5,669.0,637.01,507.36
2018,5,17,15,45,818.5,98.5,3.7,15.15,624.0,584.72,466.9
2018,5,17,16,0,802.0,96.0,3.7,14.8,579.0,529.79,423.2
2018,5,17,16,15,781.0,93.0,3.65,14.6,531.0,472.11,375.67
2018,5,17,16,30,760.0,90.0,3.6,14.4,483.0,415.11,327.25
2018,5,17,16,45,732.0,86.0,3.6,14.15,433.0,355.57,275.65
2018,5,17,17,0,704.0,82.0,3.6,13.9,383.0,296.18,223.03
2018,5,17,17,15,666.0,77.0,3.6,13.6,332.5,237.44,170.78
2018,5,17,17,30,628.0,72.0,3.6,13.3,282.0,182.6,122.54
2018,5,17,17,45,574.5,66.5,3.55,12.95,233.5,129.53,79.37
2018,5,17,18,0,521.0,61.0,3.5,12.6,185.0,82.8,47.52
2018,5,17,18,15,441.5,52.5,3.45,12.3,140.5,40.95,30.96
2018,5,17,18,30,362.0,44.0,3.4,12.0,96.0,35.39,25.53
2018,5,17,18,45,248.5,32.5,3.35,11.65,62.0,25.45,15.52
2018,5,17,19,0,135.0,21.0,3.3,11.3,28.0,16.63,0.0
2018,5,17,19,15,67.5,10.5,3.25,11.1,14.0,9.55,0.0
2018,5,17,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.5,2.95,9.1,1.5,0.0,0.0
2018,5,18,5,0,6.0,3.0,3.0,9.2,3.0,2.73,0.0
2018,5,18,5,15,22.0,15.0,3.05,9.65,16.5,13.64,0.0
2018,5,18,5,30,38.0,27.0,3.1,10.1,30.0,22.68,12.56
2018,5,18,5,45,80.0,44.0,3.1,10.6,56.5,36.15,26.19
2018,5,18,6,0,122.0,61.0,3.1,11.1,83.0,47.57,36.95
2018,5,18,6,15,233.5,73.0,3.1,11.5,132.0,70.5,48.3
2018,5,18,6,30,345.0,85.0,3.1,11.9,181.0,109.34,73.2
2018,5,18,6,45,460.0,88.0,3.1,12.3,243.0,156.43,107.8
2018,5,18,7,0,575.0,91.0,3.1,12.7,305.0,218.96,158.3
2018,5,18,7,15,612.5,97.0,3.05,13.05,355.0,272.82,205.86
2018,5,18,7,30,650.0,103.0,3.0,13.4,405.0,330.41,256.29
2018,5,18,7,45,717.0,99.0,2.95,13.8,466.5,394.14,310.37
2018,5,18,8,0,784.0,95.0,2.9,14.2,528.0,465.1,369.03
2018,5,18,8,15,803.5,97.5,2.8,14.55,575.0,521.77,415.17
2018,5,18,8,30,823.0,100.0,2.7,14.9,622.0,578.71,459.92
2018,5,18,8,45,838.0,103.0,2.6,15.25,666.5,633.28,501.3
2018,5,18,9,0,853.0,106.0,2.5,15.6,711.0,684.21,538.67
2018,5,18,9,15,865.5,107.5,2.45,15.95,750.5,732.96,573.37
2018,5,18,9,30,878.0,109.0,2.4,16.3,790.0,780.12,604.42
2018,5,18,9,45,888.5,109.5,2.35,16.6,824.0,822.86,631.92
2018,5,18,10,0,899.0,110.0,2.3,16.9,858.0,863.35,657.46
2018,5,18,10,15,904.5,112.0,2.3,17.05,885.5,898.52,679.85
2018,5,18,10,30,910.0,114.0,2.3,17.2,913.0,930.72,700.1
2018,5,18,10,45,914.0,115.0,2.35,17.4,933.5,957.42,716.95
2018,5,18,11,0,918.0,116.0,2.4,17.6,954.0,980.78,731.61
2018,5,18,11,15,920.5,117.0,2.45,17.6,967.5,999.27,743.65
2018,5,18,11,30,923.0,118.0,2.5,17.6,981.0,1014.16,753.45
2018,5,18,11,45,923.5,118.5,2.55,17.6,987.0,1022.98,759.38
2018,5,18,12,0,924.0,119.0,2.6,17.6,993.0,1028.1,763.05
2018,5,18,12,15,874.5,153.0,2.65,17.55,979.0,1012.57,753.39
2018,5,18,12,30,825.0,187.0,2.7,17.5,965.0,1006.5,750.26
2018,5,18,12,45,756.0,229.0,2.8,17.4,937.0,982.2,735.55
2018,5,18,13,0,687.0,271.0,2.9,17.3,909.0,947.4,712.97
2018,5,18,13,15,625.0,299.5,2.95,17.2,872.0,903.71,682.8
2018,5,18,13,30,563.0,328.0,3.0,17.1,835.0,859.7,652.09
2018,5,18,13,45,622.0,288.0,3.05,17.0,835.0,860.0,655.41
2018,5,18,14,0,681.0,248.0,3.1,16.9,835.0,855.21,654.75
2018,5,18,14,15,701.5,224.5,3.2,16.7,811.0,827.12,637.28
2018,5,18,14,30,722.0,201.0,3.3,16.5,787.0,794.95,616.72
2018,5,18,14,45,800.5,152.5,3.4,16.3,775.5,776.14,606.5
2018,5,18,15,0,879.0,104.0,3.5,16.1,764.0,747.7,588.06
2018,5,18,15,15,830.5,116.0,3.5,16.1,712.5,690.69,545.7
2018,5,18,15,30,782.0,128.0,3.5,16.1,661.0,631.62,500.48
2018,5,18,15,45,800.5,112.0,3.7,15.6,626.0,586.99,467.42
2018,5,18,16,0,819.0,96.0,3.9,15.1,591.0,538.49,429.7
2018,5,18,16,15,789.0,95.0,3.95,14.75,539.5,477.59,380.01
2018,5,18,16,30,759.0,94.0,4.0,14.4,488.0,418.28,330.1
2018,5,18,16,45,729.0,89.5,4.05,14.05,436.5,357.62,277.72
2018,5,18,17,0,699.0,85.0,4.1,13.7,385.0,297.3,224.49
2018,5,18,17,15,669.5,80.5,4.1,13.3,338.0,241.45,174.31
2018,5,18,17,30,640.0,76.0,4.1,12.9,291.0,188.45,127.19
2018,5,18,17,45,584.5,69.5,4.05,12.55,241.0,133.5,82.43
2018,5,18,18,0,529.0,63.0,4.0,12.2,191.0,85.16,49.3
2018,5,18,18,15,447.5,55.0,3.95,11.9,145.5,43.07,32.91
2018,5,18,18,30,366.0,47.0,3.9,11.6,100.0,38.06,27.95
2018,5,18,18,45,249.0,35.0,3.85,11.25,65.0,27.39,17.33
2018,5,18,19,0,132.0,23.0,3.8,10.9,30.0,18.22,0.0
2018,5,18,19,15,66.0,11.5,3.75,10.7,15.0,10.46,0.0
2018,5,18,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,19,4,45,7.0,2.5,3.6,9.05,2.5,0.0,0.0
2018,5,19,5,0,14.0,5.0,3.6,9.1,5.0,4.55,0.0
2018,5,19,5,15,95.5,18.5,3.65,9.3,26.5,14.65,0.0
2018,5,19,5,30,177.0,32.0,3.7,9.5,48.0,25.02,14.72
2018,5,19,5,45,261.0,44.5,3.75,9.7,84.0,34.31,24.7
2018,5,19,6,0,345.0,57.0,3.8,9.9,120.0,43.33,33.36
2018,5,19,6,15,444.0,65.5,3.85,10.2,172.5,74.86,46.15
2018,5,19,6,30,543.0,74.0,3.9,10.5,225.0,123.77,77.25
2018,5,19,6,45,598.0,79.5,3.95,10.8,277.0,174.49,117.69
2018,5,19,7,0,653.0,85.0,4.0,11.1,329.0,231.56,167.04
2018,5,19,7,15,686.5,90.5,4.0,11.45,380.0,288.33,218.15
2018,5,19,7,30,720.0,96.0,4.0,11.8,431.0,348.26,271.6
2018,5,19,7,45,745.0,100.0,4.0,12.15,480.5,406.12,322.53
2018,5,19,8,0,770.0,104.0,4.0,12.5,530.0,466.63,374.15
2018,5,19,8,15,788.5,108.0,3.95,12.85,577.5,523.5,421.33
2018,5,19,8,30,807.0,112.0,3.9,13.2,625.0,580.57,467.16
2018,5,19,8,45,820.0,116.0,3.9,13.55,668.5,634.12,509.0
2018,5,19,9,0,833.0,120.0,3.9,13.9,712.0,686.75,548.94
2018,5,19,9,15,846.5,121.5,3.95,14.15,751.5,736.06,585.84
2018,5,19,9,30,860.0,123.0,4.0,14.4,791.0,779.08,616.22
2018,5,19,9,45,870.5,124.0,4.0,14.65,825.0,821.62,645.2
2018,5,19,10,0,881.0,125.0,4.0,14.9,859.0,861.97,672.28
2018,5,19,10,15,884.5,128.0,4.05,15.05,885.5,895.77,694.99
2018,5,19,10,30,888.0,131.0,4.1,15.2,912.0,926.54,715.5
2018,5,19,10,45,888.5,135.5,4.15,15.3,932.0,952.83,732.97
2018,5,19,11,0,889.0,140.0,4.2,15.4,952.0,975.7,748.09
2018,5,19,11,15,889.0,142.0,4.25,15.45,964.5,992.23,759.03
2018,5,19,11,30,889.0,144.0,4.3,15.5,977.0,1005.22,767.61
2018,5,19,11,45,886.5,147.0,4.35,15.5,982.0,1013.17,773.21
2018,5,19,12,0,884.0,150.0,4.4,15.5,987.0,1017.5,776.48
2018,5,19,12,15,886.5,148.5,4.4,15.5,986.5,1018.95,777.42
2018,5,19,12,30,889.0,147.0,4.4,15.5,986.0,1016.82,776.06
2018,5,19,12,45,891.5,143.5,4.4,15.45,978.5,1009.21,771.21
2018,5,19,13,0,894.0,140.0,4.4,15.4,971.0,997.96,763.99
2018,5,19,13,15,889.0,140.5,4.4,15.35,955.0,979.84,752.12
2018,5,19,13,30,884.0,141.0,4.4,15.3,939.0,958.38,738.03
2018,5,19,13,45,876.5,141.0,4.4,15.25,915.0,931.0,719.8
2018,5,19,14,0,869.0,141.0,4.4,15.2,891.0,900.66,699.48
2018,5,19,14,15,858.0,141.0,4.4,15.05,860.5,871.86,680.46
2018,5,19,14,30,847.0,141.0,4.4,14.9,830.0,832.73,653.88
2018,5,19,14,45,830.5,141.5,4.4,14.8,792.5,787.71,622.68
2018,5,19,15,0,814.0,142.0,4.4,14.7,755.0,741.19,589.07
2018,5,19,15,15,784.0,142.0,4.4,14.7,706.0,683.78,545.7
2018,5,19,15,30,754.0,142.0,4.4,14.7,657.0,627.38,502.2
2018,5,19,15,45,731.0,137.0,4.4,14.25,609.0,569.96,457.86
2018,5,19,16,0,708.0,132.0,4.4,13.8,561.0,513.03,412.62
2018,5,19,16,15,692.0,126.0,4.4,13.45,516.5,459.32,368.41
2018,5,19,16,30,676.0,120.0,4.4,13.1,472.0,405.97,323.1
2018,5,19,16,45,644.5,116.5,4.4,12.8,425.0,349.84,274.42
2018,5,19,17,0,613.0,113.0,4.4,12.5,378.0,296.32,227.0
2018,5,19,17,15,570.0,107.5,4.35,12.15,329.0,241.06,178.25
2018,5,19,17,30,527.0,102.0,4.3,11.8,280.0,188.04,132.2
2018,5,19,17,45,469.0,93.0,4.25,11.45,232.0,137.31,91.19
2018,5,19,18,0,411.0,84.0,4.2,11.1,184.0,93.4,60.6
2018,5,19,18,15,332.5,71.0,4.15,10.8,140.0,53.68,42.58
2018,5,19,18,30,254.0,58.0,4.1,10.5,96.0,44.58,33.88
2018,5,19,18,45,163.0,41.0,4.05,10.25,62.0,32.51,21.87
2018,5,19,19,0,72.0,24.0,4.0,10.0,28.0,19.31,0.0
2018,5,19,19,15,36.0,12.0,3.95,9.95,14.0,10.91,0.0
2018,5,19,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,9.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,9.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,9.15,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,45,6.5,2.5,4.45,9.15,2.5,0.0,0.0
2018,5,20,5,0,13.0,5.0,4.4,9.2,5.0,4.55,0.0
2018,5,20,5,15,89.0,20.5,4.4,9.35,28.0,16.6,0.0
2018,5,20,5,30,165.0,36.0,4.4,9.5,51.0,28.16,17.49
2018,5,20,5,45,240.0,47.0,4.45,9.65,83.5,36.17,26.38
2018,5,20,6,0,315.0,58.0,4.5,9.8,116.0,43.96,33.94
2018,5,20,6,15,345.0,72.5,4.5,9.95,154.0,73.98,48.35
2018,5,20,6,30,375.0,87.0,4.5,10.1,192.0,114.07,76.5
2018,5,20,6,45,372.5,106.5,4.45,10.3,228.5,156.43,112.58
2018,5,20,7,0,370.0,126.0,4.4,10.5,265.0,198.57,150.35
2018,5,20,7,15,439.0,133.0,4.4,10.7,321.5,250.56,194.58
2018,5,20,7,30,508.0,140.0,4.4,10.9,378.0,310.13,245.62
2018,5,20,7,45,614.0,129.5,4.35,11.15,448.5,379.26,303.88
2018,5,20,8,0,720.0,119.0,4.3,11.4,519.0,455.85,367.82
2018,5,20,8,15,744.5,122.0,4.3,11.8,567.0,512.65,415.07
2018,5,20,8,30,769.0,125.0,4.3,12.2,615.0,570.57,461.88
2018,5,20,8,45,785.5,128.0,4.3,12.6,658.5,623.48,503.5
2018,5,20,9,0,802.0,131.0,4.3,13.0,702.0,675.88,543.56
2018,5,20,9,15,824.0,128.5,4.25,13.35,743.0,726.0,580.93
2018,5,20,9,30,846.0,126.0,4.2,13.7,784.0,775.37,615.91
2018,5,20,9,45,868.0,120.0,4.2,14.1,820.5,814.84,642.4
2018,5,20,10,0,890.0,114.0,4.2,14.5,857.0,857.79,671.23
2018,5,20,10,15,822.5,160.5,4.25,14.75,864.5,880.73,686.03
2018,5,20,10,30,755.0,207.0,4.3,15.0,872.0,895.24,695.11
2018,5,20,10,45,765.5,207.0,4.35,15.25,894.5,924.46,714.69
2018,5,20,11,0,776.0,207.0,4.4,15.5,917.0,951.04,732.26
2018,5,20,11,15,831.0,174.0,4.4,15.55,944.5,977.99,750.22
2018,5,20,11,30,886.0,141.0,4.4,15.6,972.0,998.37,763.61
2018,5,20,11,45,802.0,198.5,4.45,15.65,954.5,991.71,758.92
2018,5,20,12,0,718.0,256.0,4.5,15.7,937.0,978.23,749.8
2018,5,20,12,15,704.5,263.5,4.55,15.65,930.5,972.67,746.46
2018,5,20,12,30,691.0,271.0,4.6,15.6,924.0,963.93,740.63
2018,5,20,12,45,784.5,207.5,4.65,15.55,942.5,978.16,751.98
2018,5,20,13,0,878.0,144.0,4.7,15.5,961.0,985.45,757.86
2018,5,20,13,15,794.5,196.0,4.75,15.45,925.5,954.35,737.02
2018,5,20,13,30,711.0,248.0,4.8,15.4,890.0,918.75,712.78
2018,5,20,13,45,712.5,239.5,4.85,15.35,869.0,893.8,696.25
2018,5,20,14,0,714.0,231.0,4.9,15.3,848.0,865.93,677.39
2018,5,20,14,15,713.5,220.0,4.95,15.2,819.0,831.19,653.48
2018,5,20,14,30,713.0,209.0,5.0,15.1,790.0,793.88,627.33
2018,5,20,14,45,735.5,185.5,5.0,15.05,762.0,759.67,603.25
2018,5,20,15,0,758.0,162.0,5.0,15.0,734.0,721.18,575.44
2018,5,20,15,15,748.0,154.5,5.0,15.0,693.0,672.01,538.13
2018,5,20,15,30,738.0,147.0,5.0,15.0,652.0,621.6,499.11
2018,5,20,15,45,738.0,134.5,5.05,14.7,611.0,571.21,459.96
2018,5,20,16,0,738.0,122.0,5.1,14.4,570.0,519.09,418.15
2018,5,20,16,15,720.5,115.5,5.1,14.15,523.5,462.76,371.38
2018,5,20,16,30,703.0,109.0,5.1,13.9,477.0,406.91,323.65
2018,5,20,16,45,675.5,105.0,5.1,13.65,429.5,350.46,274.26
2018,5,20,17,0,648.0,101.0,5.1,13.4,382.0,296.11,225.68
2018,5,20,17,15,608.0,94.5,5.1,13.05,332.0,238.79,174.78
2018,5,20,17,30,568.0,88.0,5.1,12.7,282.0,185.7,128.25
2018,5,20,17,45,512.0,80.5,5.05,12.3,233.5,134.21,86.43
2018,5,20,18,0,456.0,73.0,5.0,11.9,185.0,89.51,55.51
2018,5,20,18,15,376.0,62.5,4.95,11.6,141.0,47.33,36.79
2018,5,20,18,30,296.0,52.0,4.9,11.3,97.0,39.97,29.74
2018,5,20,18,45,195.0,38.0,4.8,10.95,63.0,29.6,19.48
2018,5,20,19,0,94.0,24.0,4.7,10.6,29.0,19.37,0.92
2018,5,20,19,15,47.0,12.0,4.65,10.5,14.5,10.91,0.0
2018,5,20,19,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,21,4,45,12.5,3.5,3.35,8.6,3.5,0.0,0.0
2018,5,21,5,0,25.0,7.0,3.3,8.7,7.0,6.37,0.0
2018,5,21,5,15,117.5,20.0,3.25,9.25,30.0,15.83,0.0
2018,5,21,5,30,210.0,33.0,3.2,9.8,53.0,25.82,15.73
2018,5,21,5,45,300.5,44.0,3.15,10.35,90.5,33.96,24.4
2018,5,21,6,0,391.0,55.0,3.1,10.9,128.0,43.19,33.14
2018,5,21,6,15,470.0,64.0,3.05,11.4,178.0,74.55,44.94
2018,5,21,6,30,549.0,73.0,3.0,11.9,228.0,123.16,76.03
2018,5,21,6,45,598.0,78.5,2.9,12.35,278.0,173.08,115.64
2018,5,21,7,0,647.0,84.0,2.8,12.8,328.0,228.59,163.29
2018,5,21,7,15,680.5,89.0,2.8,13.4,378.5,284.39,212.76
2018,5,21,7,30,714.0,94.0,2.8,14.0,429.0,343.33,264.41
2018,5,21,7,45,739.5,98.0,2.75,14.55,478.5,402.39,315.1
2018,5,21,8,0,765.0,102.0,2.7,15.1,528.0,461.2,364.04
2018,5,21,8,15,783.5,106.0,2.75,15.55,575.0,517.64,409.94
2018,5,21,8,30,802.0,110.0,2.8,16.0,622.0,574.31,454.54
2018,5,21,8,45,816.5,113.0,2.8,16.4,665.5,627.43,495.04
2018,5,21,9,0,831.0,116.0,2.8,16.8,709.0,679.77,533.75
2018,5,21,9,15,846.5,116.5,2.85,17.05,749.0,729.27,569.97
2018,5,21,9,30,862.0,117.0,2.9,17.3,789.0,773.02,600.05
2018,5,21,9,45,876.0,116.0,3.0,17.5,824.0,816.38,629.51
2018,5,21,10,0,890.0,115.0,3.1,17.7,859.0,857.76,657.33
2018,5,21,10,15,895.5,117.0,3.2,17.85,886.0,892.54,680.53
2018,5,21,10,30,901.0,119.0,3.3,18.0,913.0,924.39,701.66
2018,5,21,10,45,904.0,121.0,3.35,18.1,933.5,950.86,718.88
2018,5,21,11,0,907.0,123.0,3.4,18.2,954.0,973.99,733.87
2018,5,21,11,15,908.5,124.5,3.5,18.25,967.0,991.77,745.81
2018,5,21,11,30,910.0,126.0,3.6,18.3,980.0,1006.01,755.47
2018,5,21,11,45,910.0,126.5,3.7,18.35,985.5,1014.22,761.21
2018,5,21,12,0,910.0,127.0,3.8,18.4,991.0,1018.79,764.64
2018,5,21,12,15,910.0,127.5,3.9,18.35,990.0,1019.72,766.05
2018,5,21,12,30,910.0,128.0,4.0,18.3,989.0,1017.01,765.12
2018,5,21,12,45,909.0,126.5,4.05,18.3,980.0,1007.76,759.42
2018,5,21,13,0,908.0,125.0,4.1,18.3,971.0,994.91,751.4
2018,5,21,13,15,903.5,125.0,4.15,18.15,954.5,976.65,740.19
2018,5,21,13,30,899.0,125.0,4.2,18.0,938.0,955.0,726.7
2018,5,21,13,45,892.5,124.0,4.3,17.85,914.0,927.32,709.27
2018,5,21,14,0,886.0,123.0,4.4,17.7,890.0,896.6,689.83
2018,5,21,14,15,878.5,121.0,4.4,17.55,860.0,861.19,666.29
2018,5,21,14,30,871.0,119.0,4.4,17.4,830.0,823.14,640.7
2018,5,21,14,45,861.5,117.0,4.45,17.2,794.5,781.12,612.42
2018,5,21,15,0,852.0,115.0,4.5,17.0,759.0,737.02,582.25
2018,5,21,15,15,839.0,113.0,4.5,17.0,718.5,691.86,548.37
2018,5,21,15,30,826.0,111.0,4.5,17.0,678.0,641.53,509.75
2018,5,21,15,45,809.5,108.0,4.45,16.45,633.0,587.15,467.92
2018,5,21,16,0,793.0,105.0,4.4,15.9,588.0,532.4,424.54
2018,5,21,16,15,772.0,101.5,4.35,15.5,540.0,474.92,377.43
2018,5,21,16,30,751.0,98.0,4.3,15.1,492.0,418.14,329.46
2018,5,21,16,45,722.5,93.5,4.3,14.75,441.5,356.9,276.69
2018,5,21,17,0,694.0,89.0,4.3,14.4,391.0,299.27,225.68
2018,5,21,17,15,656.0,83.5,4.25,13.9,340.5,240.81,173.89
2018,5,21,17,30,618.0,78.0,4.2,13.4,290.0,186.26,126.08
2018,5,21,17,45,565.0,71.5,4.1,12.95,241.0,133.09,82.8
2018,5,21,18,0,512.0,65.0,4.0,12.5,192.0,86.21,50.54
2018,5,21,18,15,435.0,56.5,3.95,12.1,147.5,44.02,33.79
2018,5,21,18,30,358.0,48.0,3.9,11.7,103.0,38.57,28.51
2018,5,21,18,45,248.0,36.0,3.8,11.3,67.5,28.08,18.29
2018,5,21,19,0,138.0,24.0,3.7,10.9,32.0,18.94,2.39
2018,5,21,19,15,69.0,12.0,3.6,10.75,16.0,10.91,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,22,4,45,18.0,4.0,2.45,9.25,4.0,0.0,0.0
2018,5,22,5,0,36.0,8.0,2.4,9.3,8.0,7.28,0.0
2018,5,22,5,15,138.5,21.0,2.4,9.55,32.5,16.64,0.0
2018,5,22,5,30,241.0,34.0,2.4,9.8,57.0,26.64,16.58
2018,5,22,5,45,337.0,44.0,2.4,10.1,96.5,35.41,25.75
2018,5,22,6,0,433.0,54.0,2.4,10.4,136.0,42.34,32.48
2018,5,22,6,15,498.5,62.0,2.35,10.8,183.0,74.05,43.83
2018,5,22,6,30,564.0,70.0,2.3,11.2,230.0,121.97,74.53
2018,5,22,6,45,609.5,75.5,2.25,11.6,279.5,172.11,114.52
2018,5,22,7,0,655.0,81.0,2.2,12.0,329.0,227.4,162.2
2018,5,22,7,15,688.0,85.5,2.2,12.35,379.0,282.95,211.72
2018,5,22,7,30,721.0,90.0,2.2,12.7,429.0,341.56,263.39
2018,5,22,7,45,746.0,94.0,2.15,13.05,478.5,400.72,314.39
2018,5,22,8,0,771.0,98.0,2.1,13.4,528.0,459.55,363.57
2018,5,22,8,15,789.5,101.0,2.1,13.7,574.5,515.25,408.98
2018,5,22,8,30,808.0,104.0,2.1,14.0,621.0,571.15,453.04
2018,5,22,8,45,822.5,106.5,2.1,14.25,664.0,623.96,493.49
2018,5,22,9,0,837.0,109.0,2.1,14.5,707.0,675.98,532.14
2018,5,22,9,15,848.5,111.5,2.1,14.7,746.0,721.24,565.04
2018,5,22,9,30,860.0,114.0,2.1,14.9,785.0,767.71,596.53
2018,5,22,9,45,869.0,115.5,2.1,15.05,818.5,809.39,624.09
2018,5,22,10,0,878.0,117.0,2.1,15.2,852.0,848.77,649.77
2018,5,22,10,15,885.0,118.5,2.15,15.3,879.5,883.95,672.92
2018,5,22,10,30,892.0,120.0,2.2,15.4,907.0,916.32,694.07
2018,5,22,10,45,896.5,121.0,2.2,15.5,927.5,942.95,710.79
2018,5,22,11,0,901.0,122.0,2.2,15.6,948.0,966.34,725.34
2018,5,22,11,15,904.5,122.5,2.25,15.65,962.0,984.95,737.44
2018,5,22,11,30,908.0,123.0,2.3,15.7,976.0,1000.09,747.34
2018,5,22,11,45,909.5,123.0,2.3,15.75,982.0,1009.26,752.87
2018,5,22,12,0,911.0,123.0,2.3,15.8,988.0,1014.82,756.17
2018,5,22,12,15,909.5,123.5,2.35,15.75,986.5,1014.31,756.46
2018,5,22,12,30,908.0,124.0,2.4,15.7,985.0,1010.17,754.52
2018,5,22,12,45,904.5,124.5,2.4,15.6,975.5,1000.49,748.63
2018,5,22,13,0,901.0,125.0,2.4,15.5,966.0,987.27,740.54
2018,5,22,13,15,898.0,124.0,2.4,15.4,950.0,969.6,729.57
2018,5,22,13,30,895.0,123.0,2.4,15.3,934.0,948.52,716.37
2018,5,22,13,45,891.0,121.0,2.45,15.2,911.0,922.25,700.16
2018,5,22,14,0,887.0,119.0,2.5,15.1,888.0,892.82,681.71
2018,5,22,14,15,880.0,117.0,2.5,14.95,858.5,857.86,659.01
2018,5,22,14,30,873.0,115.0,2.5,14.8,829.0,820.23,634.29
2018,5,22,14,45,864.5,113.0,2.5,14.6,794.0,778.97,606.87
2018,5,22,15,0,856.0,111.0,2.5,14.4,759.0,735.55,577.57
2018,5,22,15,15,843.5,108.5,2.5,14.4,718.5,686.99,542.1
2018,5,22,15,30,831.0,106.0,2.5,14.4,678.0,639.34,506.08
2018,5,22,15,45,816.0,103.0,2.5,14.05,633.5,585.72,465.25
2018,5,22,16,0,801.0,100.0,2.5,13.7,589.0,531.55,422.69
2018,5,22,16,15,782.0,96.5,2.5,13.45,542.0,474.73,376.5
2018,5,22,16,30,763.0,93.0,2.5,13.2,495.0,418.36,329.13
2018,5,22,16,45,736.5,88.5,2.5,12.95,445.0,359.05,278.06
2018,5,22,17,0,710.0,84.0,2.5,12.7,395.0,299.59,225.66
2018,5,22,17,15,674.0,79.5,2.5,12.4,345.0,241.73,174.24
2018,5,22,17,30,638.0,75.0,2.5,12.1,295.0,187.47,126.48
2018,5,22,17,45,588.0,68.5,2.5,11.75,246.0,133.54,82.37
2018,5,22,18,0,538.0,62.0,2.5,11.4,197.0,85.48,49.12
2018,5,22,18,15,462.5,54.5,2.45,11.1,152.0,42.55,32.65
2018,5,22,18,30,387.0,47.0,2.4,10.8,107.0,37.61,27.81
2018,5,22,18,45,277.5,36.5,2.35,10.5,71.5,28.5,18.83
2018,5,22,19,0,168.0,26.0,2.3,10.2,36.0,20.56,4.55
2018,5,22,19,15,87.0,14.0,2.2,10.1,19.0,12.73,0.0
2018,5,22,19,30,6.0,2.0,2.1,10.0,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,9.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,1.4,9.65,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,1.4,9.7,1.0,0.91,0.0
2018,5,23,5,15,0.0,4.0,1.4,9.9,4.0,3.5,0.0
2018,5,23,5,30,0.0,7.0,1.4,10.1,7.0,6.14,0.0
2018,5,23,5,45,0.0,11.0,1.45,10.3,11.0,9.65,2.94
2018,5,23,6,0,0.0,15.0,1.5,10.5,15.0,13.18,6.26
2018,5,23,6,15,0.0,20.0,1.5,10.7,20.0,17.58,9.68
2018,5,23,6,30,0.0,25.0,1.5,10.9,25.0,22.0,13.55
2018,5,23,6,45,0.0,46.5,1.55,11.05,46.5,41.02,30.03
2018,5,23,7,0,0.0,68.0,1.6,11.2,68.0,60.11,46.34
2018,5,23,7,15,0.0,77.0,1.6,11.3,77.0,68.12,52.99
2018,5,23,7,30,0.0,86.0,1.6,11.4,86.0,76.1,59.54
2018,5,23,7,45,0.0,95.5,1.65,11.55,95.5,84.53,66.39
2018,5,23,8,0,0.0,105.0,1.7,11.7,105.0,93.0,73.21
2018,5,23,8,15,0.0,119.5,1.7,11.8,119.5,105.94,83.71
2018,5,23,8,30,0.0,134.0,1.7,11.9,134.0,118.96,94.17
2018,5,23,8,45,1.0,145.5,1.75,12.05,146.0,129.98,102.92
2018,5,23,9,0,2.0,157.0,1.8,12.2,158.0,141.15,111.74
2018,5,23,9,15,3.5,165.0,1.8,12.25,167.5,149.65,118.41
2018,5,23,9,30,5.0,173.0,1.8,12.3,177.0,158.3,125.19
2018,5,23,9,45,5.5,172.0,1.85,12.35,176.5,158.13,124.83
2018,5,23,10,0,6.0,171.0,1.9,12.4,176.0,157.98,124.54
2018,5,23,10,15,5.0,161.5,1.9,12.35,166.0,148.84,116.99
2018,5,23,10,30,4.0,152.0,1.9,12.3,156.0,139.6,109.4
2018,5,23,10,45,4.0,152.5,1.9,12.25,156.5,140.26,109.87
2018,5,23,11,0,4.0,153.0,1.9,12.2,157.0,140.9,110.32
2018,5,23,11,15,4.0,150.5,1.85,12.3,154.5,138.79,108.49
2018,5,23,11,30,4.0,148.0,1.8,12.4,152.0,136.64,106.66
2018,5,23,11,45,5.0,152.5,1.8,12.5,157.5,141.79,110.78
2018,5,23,12,0,6.0,157.0,1.8,12.6,163.0,146.91,114.88
2018,5,23,12,15,6.5,160.0,1.8,12.75,166.5,150.13,117.41
2018,5,23,12,30,7.0,163.0,1.8,12.9,170.0,153.3,119.91
2018,5,23,12,45,6.5,160.0,1.8,13.05,166.5,149.98,117.18
2018,5,23,13,0,6.0,157.0,1.8,13.2,163.0,146.63,114.46
2018,5,23,13,15,5.5,156.5,1.85,13.25,162.0,145.52,113.62
2018,5,23,13,30,5.0,156.0,1.9,13.3,161.0,144.4,112.77
2018,5,23,13,45,4.5,155.0,1.95,13.4,159.0,142.82,111.55
2018,5,23,14,0,4.0,154.0,2.0,13.5,157.0,141.25,110.35
2018,5,23,14,15,3.5,150.5,2.1,13.4,153.0,137.43,107.45
2018,5,23,14,30,3.0,147.0,2.2,13.3,149.0,133.63,104.58
2018,5,23,14,45,2.5,149.0,2.3,13.2,151.0,134.83,105.77
2018,5,23,15,0,2.0,151.0,2.4,13.1,153.0,136.04,107.0
2018,5,23,15,15,4.5,170.5,2.4,13.1,174.0,155.04,122.76
2018,5,23,15,30,7.0,190.0,2.4,13.1,195.0,173.73,138.22
2018,5,23,15,45,21.5,210.0,2.45,12.75,223.5,199.46,159.8
2018,5,23,16,0,36.0,230.0,2.5,12.4,252.0,226.65,182.43
2018,5,23,16,15,57.5,224.5,2.5,12.15,256.5,228.76,184.6
2018,5,23,16,30,79.0,219.0,2.5,11.9,261.0,228.21,184.34
2018,5,23,16,45,97.0,198.5,2.5,11.65,245.0,210.64,169.8
2018,5,23,17,0,115.0,178.0,2.5,11.4,229.0,192.46,154.2
2018,5,23,17,15,153.5,153.5,2.45,11.1,212.5,171.93,135.36
2018,5,23,17,30,192.0,129.0,2.4,10.8,196.0,146.99,112.11
2018,5,23,17,45,207.0,109.5,2.3,10.5,171.0,117.95,86.67
2018,5,23,18,0,222.0,90.0,2.2,10.2,146.0,87.29,62.01
2018,5,23,18,15,176.5,72.5,2.15,9.95,111.0,56.29,45.16
2018,5,23,18,30,131.0,55.0,2.1,9.7,76.0,43.15,32.9
2018,5,23,18,45,86.0,38.5,2.0,9.45,50.5,30.68,20.9
2018,5,23,19,0,41.0,22.0,1.9,9.2,25.0,18.51,4.65
2018,5,23,19,15,26.0,12.0,1.9,9.15,13.5,10.91,0.0
2018,5,23,19,30,11.0,2.0,1.9,9.1,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,1.85,9.05,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
