Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.15,8.0,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,1.1,8.1,2.0,1.82,0.0
2018,5,24,5,15,0.0,5.5,1.1,8.45,5.5,4.82,0.0
2018,5,24,5,30,0.0,9.0,1.1,8.8,9.0,7.9,1.05
2018,5,24,5,45,23.5,16.0,1.1,9.15,20.5,14.27,7.12
2018,5,24,6,0,47.0,23.0,1.1,9.5,32.0,18.79,11.41
2018,5,24,6,15,37.5,50.5,1.1,9.7,59.0,46.16,33.52
2018,5,24,6,30,28.0,78.0,1.1,9.9,86.0,70.58,54.52
2018,5,24,6,45,23.0,99.0,1.15,10.15,106.5,89.83,71.1
2018,5,24,7,0,18.0,120.0,1.2,10.4,127.0,108.75,87.25
2018,5,24,7,15,13.0,131.0,1.2,10.65,136.5,118.52,95.39
2018,5,24,7,30,8.0,142.0,1.2,10.9,146.0,127.64,102.79
2018,5,24,7,45,5.0,140.5,1.25,11.1,143.0,126.05,101.12
2018,5,24,8,0,2.0,139.0,1.3,11.3,140.0,123.94,99.0
2018,5,24,8,15,3.0,140.5,1.3,11.55,142.5,126.12,100.41
2018,5,24,8,30,4.0,142.0,1.3,11.8,145.0,128.35,101.89
2018,5,24,8,45,4.5,153.0,1.35,12.0,156.5,138.85,110.15
2018,5,24,9,0,5.0,164.0,1.4,12.2,168.0,149.42,118.42
2018,5,24,9,15,7.5,188.5,1.4,12.45,194.5,173.66,137.67
2018,5,24,9,30,10.0,213.0,1.4,12.7,221.0,198.25,156.94
2018,5,24,9,45,12.5,231.5,1.4,12.95,242.0,217.68,171.92
2018,5,24,10,0,15.0,250.0,1.4,13.2,263.0,237.35,186.99
2018,5,24,10,15,14.0,245.0,1.4,13.45,257.5,232.63,182.78
2018,5,24,10,30,13.0,240.0,1.4,13.7,252.0,227.77,178.6
2018,5,24,10,45,12.5,230.0,1.45,13.9,241.5,218.65,171.23
2018,5,24,11,0,12.0,220.0,1.5,14.1,231.0,209.44,163.82
2018,5,24,11,15,14.0,226.0,1.5,14.2,239.0,217.19,169.84
2018,5,24,11,30,16.0,232.0,1.5,14.3,247.0,232.47,181.69
2018,5,24,11,45,25.5,264.5,1.55,14.45,288.5,273.1,213.37
2018,5,24,12,0,35.0,297.0,1.6,14.6,330.0,313.87,244.67
2018,5,24,12,15,103.5,373.0,1.65,14.55,471.0,466.66,361.44
2018,5,24,12,30,172.0,449.0,1.7,14.5,612.0,607.15,464.05
2018,5,24,12,45,163.0,461.0,1.75,14.45,614.5,608.4,463.78
2018,5,24,13,0,154.0,473.0,1.8,14.4,617.0,608.82,464.13
2018,5,24,13,15,126.5,457.5,1.85,14.25,574.5,564.37,432.2
2018,5,24,13,30,99.0,442.0,1.9,14.1,532.0,509.31,392.47
2018,5,24,13,45,76.0,413.0,1.95,13.95,481.0,457.23,354.47
2018,5,24,14,0,53.0,384.0,2.0,13.8,430.0,406.21,316.58
2018,5,24,14,15,43.5,355.5,2.0,13.55,392.5,368.27,288.5
2018,5,24,14,30,34.0,327.0,2.0,13.3,355.0,331.03,260.51
2018,5,24,14,45,24.5,288.0,2.0,13.05,307.5,284.72,225.1
2018,5,24,15,0,15.0,249.0,2.0,12.8,260.0,234.06,185.71
2018,5,24,15,15,17.5,244.0,2.0,12.8,256.5,230.19,183.21
2018,5,24,15,30,20.0,239.0,2.0,12.8,253.0,226.02,180.31
2018,5,24,15,45,15.0,217.0,2.0,12.35,227.0,201.89,161.53
2018,5,24,16,0,10.0,195.0,2.0,11.9,201.0,178.37,143.09
2018,5,24,16,15,12.0,179.0,2.0,11.7,185.5,164.15,131.99
2018,5,24,16,30,14.0,163.0,2.0,11.5,170.0,149.76,120.58
2018,5,24,16,45,46.0,141.0,1.95,11.3,161.5,142.11,114.16
2018,5,24,17,0,78.0,119.0,1.9,11.1,153.0,130.68,103.83
2018,5,24,17,15,176.5,116.5,1.9,10.95,181.5,147.15,113.91
2018,5,24,17,30,275.0,114.0,1.9,10.8,210.0,150.47,111.46
2018,5,24,17,45,311.0,99.0,1.85,10.6,191.0,122.48,85.74
2018,5,24,18,0,347.0,84.0,1.8,10.4,172.0,89.86,59.67
2018,5,24,18,15,288.5,70.0,1.75,10.25,132.5,53.14,42.3
2018,5,24,18,30,230.0,56.0,1.7,10.1,93.0,42.69,32.49
2018,5,24,18,45,153.0,41.5,1.65,9.95,62.5,33.02,22.97
2018,5,24,19,0,76.0,27.0,1.6,9.8,32.0,21.7,7.43
2018,5,24,19,15,38.5,14.0,1.55,9.7,16.5,12.73,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.6,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.5,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,1.05,9.8,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,1.0,9.9,3.0,2.73,0.0
2018,5,25,5,15,0.0,10.0,1.05,10.0,10.0,8.79,0.0
2018,5,25,5,30,0.0,17.0,1.1,10.1,17.0,14.95,7.04
2018,5,25,5,45,0.0,29.0,1.1,10.25,29.0,25.56,17.12
2018,5,25,6,0,0.0,41.0,1.1,10.4,41.0,36.18,27.03
2018,5,25,6,15,8.5,63.5,1.1,10.5,66.0,55.64,42.43
2018,5,25,6,30,17.0,86.0,1.1,10.6,91.0,76.28,59.73
2018,5,25,6,45,19.5,101.5,1.1,10.7,108.0,91.24,72.29
2018,5,25,7,0,22.0,117.0,1.1,10.8,125.0,107.22,85.65
2018,5,25,7,15,11.0,96.0,1.05,10.9,100.0,87.86,69.46
2018,5,25,7,30,0.0,75.0,1.0,11.0,75.0,66.35,51.3
2018,5,25,7,45,1.0,81.5,1.0,11.1,82.0,72.56,56.37
2018,5,25,8,0,2.0,88.0,1.0,11.2,89.0,78.89,61.48
2018,5,25,8,15,3.0,113.0,1.0,11.3,115.0,101.72,80.33
2018,5,25,8,30,4.0,138.0,1.0,11.4,141.0,124.78,99.08
2018,5,25,8,45,5.0,162.0,1.0,11.45,165.5,147.19,117.09
2018,5,25,9,0,6.0,186.0,1.0,11.5,190.0,169.83,135.08
2018,5,25,9,15,5.0,174.0,1.0,11.55,177.5,158.78,125.76
2018,5,25,9,30,4.0,162.0,1.0,11.6,165.0,147.58,116.47
2018,5,25,9,45,3.0,149.5,1.0,11.6,152.0,135.81,106.74
2018,5,25,10,0,2.0,137.0,1.0,11.6,139.0,123.93,96.95
2018,5,25,10,15,4.5,160.5,1.05,11.7,164.5,147.47,115.96
2018,5,25,10,30,7.0,184.0,1.1,11.8,190.0,171.27,134.92
2018,5,25,10,45,9.5,209.0,1.1,11.85,217.5,196.66,154.96
2018,5,25,11,0,12.0,234.0,1.1,11.9,245.0,222.25,174.98
2018,5,25,11,15,12.0,228.5,1.1,11.95,239.5,217.55,171.04
2018,5,25,11,30,12.0,223.0,1.1,12.0,234.0,212.78,167.21
2018,5,25,11,45,10.5,211.5,1.15,12.05,221.5,200.96,157.84
2018,5,25,12,0,9.0,200.0,1.2,12.1,209.0,189.06,148.4
2018,5,25,12,15,8.5,188.5,1.25,12.1,197.0,178.05,139.74
2018,5,25,12,30,8.0,177.0,1.3,12.1,185.0,167.01,131.0
2018,5,25,12,45,10.0,200.5,1.35,12.05,210.0,190.28,149.73
2018,5,25,13,0,12.0,224.0,1.4,12.0,235.0,213.51,168.22
2018,5,25,13,15,11.0,217.0,1.45,11.95,227.0,205.83,162.18
2018,5,25,13,30,10.0,210.0,1.5,11.9,219.0,198.14,156.25
2018,5,25,13,45,94.0,228.5,1.55,11.85,310.5,304.95,243.76
2018,5,25,14,0,178.0,247.0,1.6,11.8,402.0,400.09,319.32
2018,5,25,14,15,187.0,231.5,1.65,11.7,389.5,385.72,308.53
2018,5,25,14,30,196.0,216.0,1.7,11.6,377.0,370.16,297.38
2018,5,25,14,45,112.5,217.0,1.75,11.55,308.5,292.38,234.83
2018,5,25,15,0,29.0,218.0,1.8,11.5,240.0,220.74,176.25
2018,5,25,15,15,51.5,248.5,1.8,11.5,285.0,262.26,210.37
2018,5,25,15,30,74.0,279.0,1.8,11.5,330.0,301.21,241.64
2018,5,25,15,45,125.5,253.5,1.9,11.35,333.5,308.18,248.31
2018,5,25,16,0,177.0,228.0,2.0,11.2,337.0,304.16,245.84
2018,5,25,16,15,161.0,215.0,2.05,11.15,308.0,273.4,220.92
2018,5,25,16,30,145.0,202.0,2.1,11.1,279.0,244.07,196.98
2018,5,25,16,45,186.0,189.5,2.15,11.0,278.5,237.69,190.75
2018,5,25,17,0,227.0,177.0,2.2,10.9,278.0,227.65,180.48
2018,5,25,17,15,234.0,153.5,2.2,10.75,246.5,192.75,149.91
2018,5,25,17,30,241.0,130.0,2.2,10.6,215.0,157.16,118.59
2018,5,25,17,45,281.0,106.5,2.2,10.5,190.0,125.28,89.53
2018,5,25,18,0,321.0,83.0,2.2,10.4,165.0,87.47,58.51
2018,5,25,18,15,276.0,68.0,2.15,10.3,127.5,51.72,41.04
2018,5,25,18,30,231.0,53.0,2.1,10.2,90.0,40.34,30.4
2018,5,25,18,45,163.5,37.5,2.05,10.15,59.5,28.96,19.5
2018,5,25,19,0,96.0,22.0,2.0,10.1,29.0,17.2,5.38
2018,5,25,19,15,51.0,12.0,2.05,10.05,15.5,10.91,0.0
2018,5,25,19,30,6.0,2.0,2.1,10.0,2.0,0.0,0.0
2018,5,25,19,45,3.0,1.0,2.1,9.95,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,7.0,2.5,3.85,8.9,2.5,0.0,0.0
2018,5,26,5,0,14.0,5.0,3.9,9.0,5.0,4.55,0.0
2018,5,26,5,15,24.0,13.0,3.95,9.2,14.5,11.41,0.0
2018,5,26,5,30,34.0,21.0,4.0,9.4,24.0,18.25,9.89
2018,5,26,5,45,17.0,32.5,4.0,9.65,34.0,28.69,19.91
2018,5,26,6,0,0.0,44.0,4.0,9.9,44.0,38.81,29.4
2018,5,26,6,15,1.0,61.0,4.0,10.25,61.5,53.29,40.62
2018,5,26,6,30,2.0,78.0,4.0,10.6,79.0,68.14,53.41
2018,5,26,6,45,22.5,109.5,3.95,10.95,118.5,98.19,78.13
2018,5,26,7,0,43.0,141.0,3.9,11.3,158.0,131.82,105.72
2018,5,26,7,15,75.0,170.0,3.85,11.8,204.0,169.83,136.5
2018,5,26,7,30,107.0,199.0,3.8,12.3,250.0,213.89,172.28
2018,5,26,7,45,127.5,222.0,3.7,12.8,289.0,250.94,202.25
2018,5,26,8,0,148.0,245.0,3.6,13.3,328.0,290.34,233.77
2018,5,26,8,15,190.5,263.0,3.55,13.75,379.5,338.84,272.28
2018,5,26,8,30,233.0,281.0,3.5,14.2,431.0,391.5,313.57
2018,5,26,8,45,296.5,288.5,3.4,14.65,493.0,456.83,364.23
2018,5,26,9,0,360.0,296.0,3.3,15.1,555.0,522.58,414.26
2018,5,26,9,15,335.0,323.5,3.25,15.4,574.5,549.02,432.6
2018,5,26,9,30,310.0,351.0,3.2,15.7,594.0,572.53,448.46
2018,5,26,9,45,290.0,372.5,3.15,16.0,607.5,591.5,460.81
2018,5,26,10,0,270.0,394.0,3.1,16.3,621.0,608.12,471.2
2018,5,26,10,15,312.0,389.0,3.1,16.55,659.5,650.04,501.92
2018,5,26,10,30,354.0,384.0,3.1,16.8,698.0,693.04,532.91
2018,5,26,10,45,393.0,366.0,3.05,17.05,722.0,730.7,559.53
2018,5,26,11,0,432.0,348.0,3.0,17.3,746.0,759.87,580.06
2018,5,26,11,15,314.0,411.0,3.1,17.35,702.5,708.13,539.75
2018,5,26,11,30,196.0,474.0,3.2,17.4,659.0,651.0,495.47
2018,5,26,11,45,190.5,477.5,3.25,17.45,658.0,651.57,495.99
2018,5,26,12,0,185.0,481.0,3.3,17.5,657.0,650.97,495.36
2018,5,26,12,15,302.5,428.0,3.45,17.55,716.0,724.45,552.16
2018,5,26,12,30,420.0,375.0,3.6,17.6,775.0,795.18,605.81
2018,5,26,12,45,636.0,265.5,3.7,17.6,864.5,894.26,681.64
2018,5,26,13,0,852.0,156.0,3.8,17.6,954.0,966.31,732.69
2018,5,26,13,15,872.5,143.0,3.9,17.5,948.5,960.4,729.38
2018,5,26,13,30,893.0,130.0,4.0,17.4,943.0,950.16,723.78
2018,5,26,13,45,899.5,124.0,4.1,17.3,925.5,929.7,711.17
2018,5,26,14,0,906.0,118.0,4.2,17.2,908.0,905.5,695.96
2018,5,26,14,15,852.5,141.0,4.25,17.05,864.5,862.24,667.09
2018,5,26,14,30,799.0,164.0,4.3,16.9,821.0,812.03,633.05
2018,5,26,14,45,799.5,154.5,4.4,16.75,788.0,772.51,606.64
2018,5,26,15,0,800.0,145.0,4.5,16.6,755.0,730.33,576.76
2018,5,26,15,15,819.0,127.5,4.5,16.6,723.5,690.46,547.35
2018,5,26,15,30,838.0,110.0,4.5,16.6,692.0,646.44,513.96
2018,5,26,15,45,822.5,107.0,4.55,16.2,647.0,592.43,472.41
2018,5,26,16,0,807.0,104.0,4.6,15.8,602.0,537.92,429.16
2018,5,26,16,15,791.0,99.5,4.6,15.55,555.5,481.49,382.67
2018,5,26,16,30,775.0,95.0,4.6,15.3,509.0,425.2,334.82
2018,5,26,16,45,747.0,92.0,4.55,15.0,459.0,366.29,283.65
2018,5,26,17,0,719.0,89.0,4.5,14.7,409.0,307.26,231.34
2018,5,26,17,15,681.5,84.5,4.45,14.3,358.0,248.62,179.25
2018,5,26,17,30,644.0,80.0,4.4,13.9,307.0,193.73,131.04
2018,5,26,17,45,592.0,73.5,4.35,13.55,257.0,139.25,86.56
2018,5,26,18,0,540.0,67.0,4.3,13.2,207.0,90.87,53.0
2018,5,26,18,15,465.5,59.0,4.2,12.75,161.0,47.4,36.79
2018,5,26,18,30,391.0,51.0,4.1,12.3,115.0,40.83,30.57
2018,5,26,18,45,283.5,40.0,4.0,11.9,78.5,31.14,21.26
2018,5,26,19,0,176.0,29.0,3.9,11.5,42.0,22.87,9.67
2018,5,26,19,15,91.5,15.5,3.8,11.25,22.0,14.1,0.0
2018,5,26,19,30,7.0,2.0,3.7,11.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.8,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,27,4,45,21.0,4.0,1.95,10.15,4.5,0.0,0.0
2018,5,27,5,0,42.0,8.0,1.9,10.4,9.0,7.28,0.0
2018,5,27,5,15,48.5,19.0,1.8,11.05,22.5,15.56,0.0
2018,5,27,5,30,55.0,30.0,1.7,11.7,36.0,25.26,15.78
2018,5,27,5,45,74.0,48.0,1.65,12.3,60.0,39.37,29.13
2018,5,27,6,0,93.0,66.0,1.6,12.9,84.0,53.15,41.82
2018,5,27,6,15,326.5,68.0,1.55,13.45,158.5,68.58,43.86
2018,5,27,6,30,560.0,70.0,1.5,14.0,233.0,120.12,72.36
2018,5,27,6,45,638.5,70.5,1.5,14.5,290.0,170.94,110.71
2018,5,27,7,0,717.0,71.0,1.5,15.0,347.0,233.04,162.01
2018,5,27,7,15,747.5,74.5,1.45,15.5,398.0,289.87,211.92
2018,5,27,7,30,778.0,78.0,1.4,16.0,449.0,349.38,263.41
2018,5,27,7,45,801.0,80.5,1.4,16.5,498.5,407.25,312.52
2018,5,27,8,0,824.0,83.0,1.4,17.0,548.0,466.3,360.87
2018,5,27,8,15,841.0,85.5,1.45,17.35,595.0,522.93,406.17
2018,5,27,8,30,858.0,88.0,1.5,17.7,642.0,579.11,449.6
2018,5,27,8,45,871.5,90.0,1.5,18.05,685.5,632.27,489.12
2018,5,27,9,0,885.0,92.0,1.5,18.4,729.0,684.41,526.62
2018,5,27,9,15,895.5,94.0,1.6,18.7,768.0,733.15,561.22
2018,5,27,9,30,906.0,96.0,1.7,19.0,807.0,780.08,592.45
2018,5,27,9,45,913.5,97.0,1.75,19.3,840.0,821.62,619.18
2018,5,27,10,0,921.0,98.0,1.8,19.6,873.0,860.66,643.99
2018,5,27,10,15,926.0,99.0,1.9,19.8,899.5,894.87,666.16
2018,5,27,10,30,931.0,100.0,2.0,20.0,926.0,926.03,686.27
2018,5,27,10,45,935.0,101.0,2.05,20.2,946.5,953.1,703.11
2018,5,27,11,0,939.0,102.0,2.1,20.4,967.0,976.8,717.77
2018,5,27,11,15,941.0,103.0,2.2,20.5,980.5,995.12,729.83
2018,5,27,11,30,943.0,104.0,2.3,20.6,994.0,1009.81,739.65
2018,5,27,11,45,943.5,104.0,2.4,20.7,999.5,1018.39,745.62
2018,5,27,12,0,944.0,104.0,2.5,20.8,1005.0,1023.23,749.32
2018,5,27,12,15,944.5,103.0,2.55,20.8,1003.5,1023.34,749.84
2018,5,27,12,30,945.0,102.0,2.6,20.8,1002.0,1019.69,748.07
2018,5,27,12,45,945.5,100.5,2.65,20.85,994.0,1011.78,743.51
2018,5,27,13,0,946.0,99.0,2.7,20.9,986.0,1000.12,736.61
2018,5,27,13,15,943.0,98.0,2.75,20.95,970.0,981.96,725.52
2018,5,27,13,30,940.0,97.0,2.8,21.0,954.0,960.24,712.14
2018,5,27,13,45,935.0,96.5,2.8,21.0,931.0,933.77,695.32
2018,5,27,14,0,930.0,96.0,2.8,21.0,908.0,904.06,676.32
2018,5,27,14,15,922.5,95.0,2.85,21.0,878.0,868.67,653.74
2018,5,27,14,30,915.0,94.0,2.9,21.0,848.0,830.53,629.09
2018,5,27,14,45,905.5,93.0,2.9,21.0,812.5,788.3,601.04
2018,5,27,15,0,896.0,92.0,2.9,21.0,777.0,743.88,571.17
2018,5,27,15,15,885.0,90.0,2.9,21.0,736.5,695.5,537.15
2018,5,27,15,30,874.0,88.0,2.9,21.0,696.0,645.55,500.13
2018,5,27,15,45,859.0,86.5,2.9,20.9,651.5,592.42,459.89
2018,5,27,16,0,844.0,85.0,2.9,20.8,607.0,538.63,417.93
2018,5,27,16,15,825.0,82.5,2.85,20.7,559.5,481.55,372.07
2018,5,27,16,30,806.0,80.0,2.8,20.6,512.0,424.04,324.49
2018,5,27,16,45,781.5,77.0,2.8,20.5,462.0,364.9,274.4
2018,5,27,17,0,757.0,74.0,2.8,20.4,412.0,307.34,224.36
2018,5,27,17,15,723.0,70.5,2.8,19.8,361.5,248.79,173.61
2018,5,27,17,30,689.0,67.0,2.8,19.2,311.0,193.53,126.04
2018,5,27,17,45,641.5,62.0,2.75,18.55,261.5,135.92,79.8
2018,5,27,18,0,594.0,57.0,2.7,17.9,212.0,86.26,46.12
2018,5,27,18,15,525.5,50.5,2.7,17.2,166.0,40.82,30.36
2018,5,27,18,30,457.0,44.0,2.7,16.5,120.0,34.63,24.66
2018,5,27,18,45,350.5,35.5,2.65,15.75,82.5,28.67,18.86
2018,5,27,19,0,244.0,27.0,2.6,15.0,45.0,22.57,9.89
2018,5,27,19,15,129.5,14.5,2.55,14.8,23.5,13.19,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.6,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.35,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.5,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,75.0,10.0,0.9,13.3,11.0,9.1,0.0
2018,5,28,5,15,211.0,21.5,0.85,13.85,40.0,17.86,1.35
2018,5,28,5,30,347.0,33.0,0.8,14.4,69.0,26.99,17.12
2018,5,28,5,45,439.0,40.5,0.75,14.95,111.0,32.08,22.5
2018,5,28,6,0,531.0,48.0,0.7,15.5,153.0,37.09,27.28
2018,5,28,6,15,591.5,53.0,0.7,16.0,201.0,69.52,36.85
2018,5,28,6,30,652.0,58.0,0.7,16.5,249.0,122.28,69.43
2018,5,28,6,45,693.5,62.0,0.7,17.0,299.5,174.91,110.14
2018,5,28,7,0,735.0,66.0,0.7,17.5,350.0,232.09,158.16
2018,5,28,7,15,765.0,69.0,0.8,18.05,401.0,289.26,207.73
2018,5,28,7,30,795.0,72.0,0.9,18.6,452.0,349.0,258.87
2018,5,28,7,45,817.5,75.0,0.95,19.2,502.0,407.98,308.07
2018,5,28,8,0,840.0,78.0,1.0,19.8,552.0,468.59,356.8
2018,5,28,8,15,856.0,80.5,1.05,20.3,599.0,525.1,400.96
2018,5,28,8,30,872.0,83.0,1.1,20.8,646.0,581.41,443.4
2018,5,28,8,45,884.5,84.5,1.15,21.3,689.0,634.06,481.81
2018,5,28,9,0,897.0,86.0,1.2,21.8,732.0,685.59,518.22
2018,5,28,9,15,905.5,88.5,1.3,22.05,770.5,733.88,551.82
2018,5,28,9,30,914.0,91.0,1.4,22.3,809.0,780.19,582.17
2018,5,28,9,45,919.5,93.5,1.5,22.6,842.0,821.91,609.03
2018,5,28,10,0,925.0,96.0,1.6,22.9,875.0,860.98,633.95
2018,5,28,10,15,930.5,97.5,1.7,23.1,902.5,896.22,656.45
2018,5,28,10,30,936.0,99.0,1.8,23.3,930.0,928.43,676.93
2018,5,28,10,45,940.0,99.5,1.9,23.5,950.5,955.13,693.81
2018,5,28,11,0,944.0,100.0,2.0,23.7,971.0,978.43,708.57
2018,5,28,11,15,946.5,100.5,2.05,23.75,984.5,996.83,720.08
2018,5,28,11,30,949.0,101.0,2.1,23.8,998.0,1011.59,729.39
2018,5,28,11,45,950.0,101.0,2.2,23.9,1004.0,1020.72,735.68
2018,5,28,12,0,951.0,101.0,2.3,24.0,1010.0,1026.1,739.73
2018,5,28,12,15,948.5,102.5,2.4,23.95,1008.0,1025.8,740.71
2018,5,28,12,30,946.0,104.0,2.5,23.9,1006.0,1021.73,739.4
2018,5,28,12,45,941.5,105.0,2.55,23.9,996.0,1011.54,733.6
2018,5,28,13,0,937.0,106.0,2.6,23.9,986.0,997.71,725.58
2018,5,28,13,15,933.5,105.5,2.65,23.8,970.0,979.77,715.23
2018,5,28,13,30,930.0,105.0,2.7,23.7,954.0,958.33,702.63
2018,5,28,13,45,924.5,105.0,2.7,23.65,931.0,932.2,686.37
2018,5,28,14,0,919.0,105.0,2.7,23.6,908.0,902.88,667.99
2018,5,28,14,15,912.5,103.5,2.75,23.55,878.5,868.23,646.32
2018,5,28,14,30,906.0,102.0,2.8,23.5,849.0,830.79,622.56
2018,5,28,14,45,896.5,101.0,2.8,23.45,814.0,788.94,595.21
2018,5,28,15,0,887.0,100.0,2.8,23.4,779.0,744.92,566.07
2018,5,28,15,15,875.5,98.0,2.8,23.4,738.5,696.63,532.23
2018,5,28,15,30,864.0,96.0,2.8,23.4,698.0,646.83,495.75
2018,5,28,15,45,848.5,93.5,2.85,23.15,653.0,592.95,455.91
2018,5,28,16,0,833.0,91.0,2.9,22.9,608.0,538.97,414.67
2018,5,28,16,15,812.0,88.5,2.9,22.65,559.5,480.94,368.89
2018,5,28,16,30,791.0,86.0,2.9,22.4,511.0,423.52,322.08
2018,5,28,16,45,764.5,83.0,2.95,22.15,461.0,364.48,272.75
2018,5,28,17,0,738.0,80.0,3.0,21.9,411.0,307.26,223.62
2018,5,28,17,15,704.0,76.0,3.0,21.25,361.0,249.35,173.82
2018,5,28,17,30,670.0,72.0,3.0,20.6,311.0,192.09,125.04
2018,5,28,17,45,623.0,66.5,3.05,19.95,261.5,137.72,81.66
2018,5,28,18,0,576.0,61.0,3.1,19.3,212.0,88.75,48.47
2018,5,28,18,15,509.0,54.0,3.15,18.6,166.5,43.98,32.93
2018,5,28,18,30,442.0,47.0,3.2,17.9,121.0,37.15,26.71
2018,5,28,18,45,338.0,37.5,3.25,17.15,83.5,30.39,20.24
2018,5,28,19,0,234.0,28.0,3.3,16.4,46.0,23.43,10.92
2018,5,28,19,15,126.0,15.5,3.3,16.1,24.5,14.1,0.0
2018,5,28,19,30,18.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,5,28,19,45,9.0,1.5,3.3,15.5,1.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,45,46.0,5.5,3.7,12.85,6.5,0.0,0.0
2018,5,29,5,0,92.0,11.0,3.7,12.9,13.0,10.01,0.0
2018,5,29,5,15,224.0,22.0,3.75,13.35,42.0,18.3,2.31
2018,5,29,5,30,356.0,33.0,3.8,13.8,71.0,26.95,17.12
2018,5,29,5,45,446.5,41.0,3.8,14.25,113.5,32.5,22.88
2018,5,29,6,0,537.0,49.0,3.8,14.7,156.0,37.92,28.04
2018,5,29,6,15,596.5,54.5,3.8,15.0,204.5,70.72,37.98
2018,5,29,6,30,656.0,60.0,3.8,15.3,253.0,121.28,69.02
2018,5,29,6,45,696.5,64.5,3.8,15.65,304.0,177.28,113.36
2018,5,29,7,0,737.0,69.0,3.8,16.0,355.0,234.83,162.98
2018,5,29,7,15,767.0,72.5,3.8,16.5,406.5,292.56,214.39
2018,5,29,7,30,797.0,76.0,3.8,17.0,458.0,352.88,267.59
2018,5,29,7,45,818.5,79.5,3.85,17.5,508.0,412.04,318.93
2018,5,29,8,0,840.0,83.0,3.9,18.0,558.0,472.21,369.54
2018,5,29,8,15,857.0,85.5,3.95,18.4,605.5,529.66,416.65
2018,5,29,8,30,874.0,88.0,4.0,18.8,653.0,586.57,461.85
2018,5,29,8,45,886.5,90.5,4.1,19.15,697.0,640.3,503.51
2018,5,29,9,0,899.0,93.0,4.2,19.5,741.0,692.89,543.19
2018,5,29,9,15,912.0,92.5,4.25,19.8,780.5,741.5,578.64
2018,5,29,9,30,925.0,92.0,4.3,20.1,820.0,788.45,610.59
2018,5,29,9,45,937.0,91.0,4.35,20.45,855.0,832.21,639.77
2018,5,29,10,0,949.0,90.0,4.4,20.8,890.0,873.72,667.07
2018,5,29,10,15,954.5,91.0,4.45,21.0,917.5,909.2,690.41
2018,5,29,10,30,960.0,92.0,4.5,21.2,945.0,941.58,711.54
2018,5,29,10,45,964.5,92.0,4.6,21.4,966.0,968.81,729.51
2018,5,29,11,0,969.0,92.0,4.7,21.6,987.0,992.59,745.17
2018,5,29,11,15,971.0,93.0,4.75,21.65,1000.5,1011.45,757.59
2018,5,29,11,30,973.0,94.0,4.8,21.7,1014.0,1026.57,767.58
2018,5,29,11,45,973.5,95.0,4.9,21.8,1020.5,1036.45,774.45
2018,5,29,12,0,974.0,96.0,5.0,21.9,1027.0,1042.47,778.85
2018,5,29,12,15,973.0,96.5,5.05,21.8,1026.0,1042.69,779.67
2018,5,29,12,30,972.0,97.0,5.1,21.7,1025.0,1039.05,778.03
2018,5,29,12,45,970.0,97.5,5.15,21.65,1016.5,1030.61,773.11
2018,5,29,13,0,968.0,98.0,5.2,21.6,1008.0,1018.38,765.71
2018,5,29,13,15,965.5,97.0,5.2,21.4,992.0,1000.45,754.58
2018,5,29,13,30,963.0,96.0,5.2,21.2,976.0,978.87,740.99
2018,5,29,13,45,959.0,95.5,5.25,21.05,953.5,952.88,724.57
2018,5,29,14,0,955.0,95.0,5.3,20.9,931.0,923.51,705.73
2018,5,29,14,15,949.0,94.0,5.3,20.65,901.5,888.75,682.95
2018,5,29,14,30,943.0,93.0,5.3,20.4,872.0,851.05,657.93
2018,5,29,14,45,935.0,91.5,5.35,20.15,836.5,808.57,629.48
2018,5,29,15,0,927.0,90.0,5.4,19.9,801.0,763.7,598.94
2018,5,29,15,15,916.5,88.0,5.4,19.9,760.0,714.48,563.16
2018,5,29,15,30,906.0,86.0,5.4,19.9,719.0,663.55,524.04
2018,5,29,15,45,891.0,85.0,5.4,19.25,674.0,609.51,482.75
2018,5,29,16,0,876.0,84.0,5.4,18.6,629.0,554.72,439.51
2018,5,29,16,15,856.5,82.5,5.4,18.15,580.5,496.8,392.06
2018,5,29,16,30,837.0,81.0,5.4,17.7,532.0,438.41,342.72
2018,5,29,16,45,811.0,78.5,5.4,17.25,481.0,377.55,290.03
2018,5,29,17,0,785.0,76.0,5.4,16.8,430.0,318.37,237.47
2018,5,29,17,15,750.0,73.0,5.4,16.15,378.0,258.44,184.16
2018,5,29,17,30,715.0,70.0,5.4,15.5,326.0,201.88,134.32
2018,5,29,17,45,664.5,65.5,5.35,14.9,274.5,142.64,85.77
2018,5,29,18,0,614.0,61.0,5.3,14.3,223.0,91.77,50.61
2018,5,29,18,15,544.5,54.5,5.3,13.75,176.0,45.06,34.59
2018,5,29,18,30,475.0,48.0,5.3,13.2,129.0,38.05,28.06
2018,5,29,18,45,365.0,38.5,5.25,12.7,89.0,31.28,21.47
2018,5,29,19,0,255.0,29.0,5.2,12.2,49.0,24.33,12.28
2018,5,29,19,15,140.0,16.5,5.15,11.9,26.5,15.01,0.0
2018,5,29,19,30,25.0,4.0,5.1,11.6,4.0,0.0,0.0
2018,5,29,19,45,12.5,2.0,5.05,11.3,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.35,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,5,30,4,45,18.0,5.5,5.6,9.3,6.0,0.0,0.0
2018,5,30,5,0,36.0,11.0,5.6,9.3,12.0,10.01,0.0
2018,5,30,5,15,117.5,25.0,5.6,9.45,36.0,19.7,3.79
2018,5,30,5,30,199.0,39.0,5.6,9.6,60.0,30.34,20.4
2018,5,30,5,45,259.5,50.5,5.65,9.7,93.0,38.65,28.81
2018,5,30,6,0,320.0,62.0,5.7,9.8,126.0,46.7,36.53
2018,5,30,6,15,372.5,74.0,5.7,10.05,168.5,74.85,48.76
2018,5,30,6,30,425.0,86.0,5.7,10.3,211.0,116.53,76.52
2018,5,30,6,45,471.0,95.5,5.75,10.55,258.5,161.35,112.26
2018,5,30,7,0,517.0,105.0,5.8,10.8,306.0,213.54,157.17
2018,5,30,7,15,599.0,105.0,5.8,11.1,369.0,270.81,206.53
2018,5,30,7,30,681.0,105.0,5.8,11.4,432.0,336.9,264.01
2018,5,30,7,45,654.5,122.5,5.8,11.7,464.0,383.58,306.9
2018,5,30,8,0,628.0,140.0,5.8,12.0,496.0,426.34,344.95
2018,5,30,8,15,648.5,149.5,5.75,12.35,544.0,481.87,391.58
2018,5,30,8,30,669.0,159.0,5.7,12.7,592.0,538.21,437.57
2018,5,30,8,45,655.0,179.5,5.7,13.05,627.0,584.12,473.93
2018,5,30,9,0,641.0,200.0,5.7,13.4,662.0,627.0,506.91
2018,5,30,9,15,553.5,248.0,5.65,13.65,662.5,637.67,513.09
2018,5,30,9,30,466.0,296.0,5.6,13.9,663.0,642.48,514.15
2018,5,30,9,45,503.0,299.5,5.6,14.1,710.5,695.37,554.26
2018,5,30,10,0,540.0,303.0,5.6,14.3,758.0,749.13,594.25
2018,5,30,10,15,701.0,227.5,5.55,14.4,838.5,836.18,661.96
2018,5,30,10,30,862.0,152.0,5.5,14.5,919.0,920.67,722.84
2018,5,30,10,45,895.0,137.5,5.5,14.6,949.5,949.1,741.84
2018,5,30,11,0,928.0,123.0,5.5,14.7,980.0,984.04,765.75
2018,5,30,11,15,931.0,124.0,5.5,14.7,994.5,1003.12,778.59
2018,5,30,11,30,934.0,125.0,5.5,14.7,1009.0,1018.64,789.06
2018,5,30,11,45,935.5,125.5,5.45,14.7,1016.0,1028.62,795.37
2018,5,30,12,0,937.0,126.0,5.4,14.7,1023.0,1034.94,799.21
2018,5,30,12,15,937.0,126.5,5.4,14.65,1022.5,1036.11,800.12
2018,5,30,12,30,937.0,127.0,5.4,14.6,1022.0,1033.58,798.59
2018,5,30,12,45,936.0,127.0,5.4,14.6,1014.5,1025.92,793.44
2018,5,30,13,0,935.0,127.0,5.4,14.6,1007.0,1014.58,785.84
2018,5,30,13,15,931.5,127.0,5.4,14.5,991.5,997.28,774.43
2018,5,30,13,30,928.0,127.0,5.4,14.4,976.0,976.48,760.63
2018,5,30,13,45,920.5,128.0,5.35,14.3,952.5,949.68,742.22
2018,5,30,14,0,913.0,129.0,5.3,14.2,929.0,919.78,721.62
2018,5,30,14,15,897.0,130.5,5.3,14.0,895.0,880.37,694.65
2018,5,30,14,30,881.0,132.0,5.3,13.8,861.0,838.77,665.89
2018,5,30,14,45,869.0,129.0,5.3,13.6,822.5,794.12,634.57
2018,5,30,15,0,857.0,126.0,5.3,13.4,784.0,751.73,604.23
2018,5,30,15,15,841.0,124.5,5.3,13.4,742.0,701.46,565.56
2018,5,30,15,30,825.0,123.0,5.3,13.4,700.0,650.15,525.28
2018,5,30,15,45,817.0,119.5,5.3,12.9,660.0,600.84,486.58
2018,5,30,16,0,809.0,116.0,5.3,12.4,620.0,550.28,445.64
2018,5,30,16,15,754.5,119.0,5.25,12.15,560.0,481.35,388.42
2018,5,30,16,30,700.0,122.0,5.2,11.9,500.0,417.3,334.03
2018,5,30,16,45,587.0,132.0,5.2,11.65,428.0,342.52,271.02
2018,5,30,17,0,474.0,142.0,5.2,11.4,356.0,276.42,215.41
2018,5,30,17,15,342.5,137.5,5.15,11.15,282.5,207.93,159.44
2018,5,30,17,30,211.0,133.0,5.1,10.9,209.0,154.2,117.68
2018,5,30,17,45,235.0,109.0,5.05,10.65,181.5,121.89,88.87
2018,5,30,18,0,259.0,85.0,5.0,10.4,154.0,87.16,60.33
2018,5,30,18,15,257.5,71.0,4.95,10.15,127.5,54.81,43.91
2018,5,30,18,30,256.0,57.0,4.9,9.9,101.0,43.27,33.16
2018,5,30,18,45,187.5,45.0,4.85,9.65,71.5,34.71,24.81
2018,5,30,19,0,119.0,33.0,4.8,9.4,42.0,26.33,14.39
2018,5,30,19,15,62.5,18.5,4.8,9.35,23.0,16.83,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.3,4.0,3.64,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.2,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.65,8.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,5,31,4,45,19.0,5.5,4.5,8.7,6.0,0.0,0.0
2018,5,31,5,0,38.0,11.0,4.5,8.7,12.0,10.01,0.0
2018,5,31,5,15,138.5,25.5,4.5,8.9,39.0,20.12,4.65
2018,5,31,5,30,239.0,40.0,4.5,9.1,66.0,31.19,21.24
2018,5,31,5,45,338.5,50.5,4.55,9.3,107.5,38.85,29.07
2018,5,31,6,0,438.0,61.0,4.6,9.5,149.0,47.96,37.73
2018,5,31,6,15,506.0,67.5,4.55,9.85,196.5,76.92,46.92
2018,5,31,6,30,574.0,74.0,4.5,10.2,244.0,123.69,76.15
2018,5,31,6,45,623.5,79.0,4.5,10.5,295.0,174.14,116.21
2018,5,31,7,0,673.0,84.0,4.5,10.8,346.0,230.17,164.81
2018,5,31,7,15,708.0,87.5,4.5,11.2,397.0,285.94,215.14
2018,5,31,7,30,743.0,91.0,4.5,11.6,448.0,346.93,269.68
2018,5,31,7,45,770.5,93.0,4.45,12.0,498.0,404.07,320.26
2018,5,31,8,0,798.0,95.0,4.4,12.4,548.0,462.95,370.89
2018,5,31,8,15,817.5,98.0,4.4,12.75,595.5,520.09,418.85
2018,5,31,8,30,837.0,101.0,4.4,13.1,643.0,577.49,465.54
2018,5,31,8,45,853.0,102.0,4.4,13.45,687.0,629.04,506.45
2018,5,31,9,0,869.0,103.0,4.4,13.8,731.0,680.93,546.45
2018,5,31,9,15,879.5,105.5,4.45,14.05,770.0,729.37,583.2
2018,5,31,9,30,890.0,108.0,4.5,14.3,809.0,776.05,616.37
2018,5,31,9,45,898.0,109.5,4.5,14.6,842.5,817.82,644.9
2018,5,31,10,0,906.0,111.0,4.5,14.9,876.0,857.17,671.4
2018,5,31,10,15,912.5,112.5,4.55,15.0,904.0,892.64,695.75
2018,5,31,10,30,919.0,114.0,4.6,15.1,932.0,925.21,717.97
2018,5,31,10,45,923.5,115.0,4.65,15.25,953.0,952.43,736.23
2018,5,31,11,0,928.0,116.0,4.7,15.4,974.0,976.35,752.21
2018,5,31,11,15,931.0,116.0,4.75,15.45,987.5,994.49,764.5
2018,5,31,11,30,934.0,116.0,4.8,15.5,1001.0,1009.08,774.43
2018,5,31,11,45,935.0,117.0,4.8,15.55,1007.5,1019.1,780.87
2018,5,31,12,0,936.0,118.0,4.8,15.6,1014.0,1025.44,784.9
2018,5,31,12,15,934.0,119.0,4.8,15.6,1012.5,1025.2,784.67
2018,5,31,12,30,932.0,120.0,4.8,15.6,1011.0,1021.28,782.04
2018,5,31,12,45,928.0,122.0,4.75,15.65,1002.5,1012.74,775.78
2018,5,31,13,0,924.0,124.0,4.7,15.7,994.0,1000.63,767.17
2018,5,31,13,15,922.5,122.0,4.7,15.65,978.5,983.49,755.92
2018,5,31,13,30,921.0,120.0,4.7,15.6,963.0,962.83,742.28
2018,5,31,13,45,918.0,118.0,4.7,15.55,941.0,937.37,725.31
2018,5,31,14,0,915.0,116.0,4.7,15.5,919.0,908.62,706.01
2018,5,31,14,15,908.5,114.5,4.7,15.4,889.5,874.28,682.79
2018,5,31,14,30,902.0,113.0,4.7,15.3,860.0,837.16,657.44
2018,5,31,14,45,893.0,111.5,4.7,15.2,825.0,795.53,628.6
2018,5,31,15,0,884.0,110.0,4.7,15.1,790.0,751.7,597.86
2018,5,31,15,15,872.5,107.0,4.7,15.1,749.0,702.76,561.14
2018,5,31,15,30,861.0,104.0,4.7,15.1,708.0,652.3,522.08
2018,5,31,15,45,846.5,101.5,4.65,14.75,663.5,600.62,481.52
2018,5,31,16,0,832.0,99.0,4.6,14.4,619.0,546.28,437.75
2018,5,31,16,15,813.5,96.0,4.6,14.15,571.5,489.14,390.44
2018,5,31,16,30,795.0,93.0,4.6,13.9,524.0,432.32,341.93
2018,5,31,16,45,769.5,89.0,4.6,13.65,473.5,372.57,289.78
2018,5,31,17,0,744.0,85.0,4.6,13.4,423.0,314.53,237.88
2018,5,31,17,15,709.0,81.0,4.55,13.05,372.0,253.62,183.43
2018,5,31,17,30,674.0,77.0,4.5,12.7,321.0,198.25,134.27
2018,5,31,17,45,625.5,71.0,4.45,12.35,270.5,143.0,88.56
2018,5,31,18,0,577.0,65.0,4.4,12.0,220.0,93.34,53.51
2018,5,31,18,15,506.5,58.0,4.3,11.55,173.5,48.43,37.95
2018,5,31,18,30,436.0,51.0,4.2,11.1,127.0,40.43,30.49
2018,5,31,18,45,330.0,41.5,4.05,10.7,88.5,33.81,23.97
2018,5,31,19,0,224.0,32.0,3.9,10.3,50.0,25.2,13.83
2018,5,31,19,15,122.5,18.5,3.85,10.1,27.5,16.83,0.0
2018,5,31,19,30,21.0,5.0,3.8,9.9,5.0,4.55,0.0
2018,5,31,19,45,10.5,2.5,3.8,9.65,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,6,1,4,45,36.0,5.5,3.05,8.35,6.5,0.0,0.0
2018,6,1,5,0,72.0,11.0,3.1,8.6,13.0,10.01,0.0
2018,6,1,5,15,193.5,24.0,3.05,9.2,42.0,18.96,4.56
2018,6,1,5,30,315.0,37.0,3.0,9.8,71.0,30.49,20.64
2018,6,1,5,45,403.5,45.0,3.0,10.35,112.0,35.82,26.28
2018,6,1,6,0,492.0,53.0,3.0,10.9,153.0,41.05,31.35
2018,6,1,6,15,560.0,59.0,2.9,11.55,202.0,71.78,40.81
2018,6,1,6,30,628.0,65.0,2.8,12.2,251.0,121.3,71.15
2018,6,1,6,45,671.5,69.0,2.7,12.8,301.5,172.98,111.84
2018,6,1,7,0,715.0,73.0,2.6,13.4,352.0,231.87,162.36
2018,6,1,7,15,746.0,76.5,2.55,13.95,403.0,288.44,212.67
2018,6,1,7,30,777.0,80.0,2.5,14.5,454.0,347.74,264.85
2018,6,1,7,45,800.5,83.0,2.45,15.0,504.0,405.98,315.15
2018,6,1,8,0,824.0,86.0,2.4,15.5,554.0,465.47,364.82
2018,6,1,8,15,841.5,88.5,2.3,15.95,601.0,522.22,410.6
2018,6,1,8,30,859.0,91.0,2.2,16.4,648.0,578.51,454.28
2018,6,1,8,45,873.0,92.5,2.15,16.85,691.5,631.36,494.03
2018,6,1,9,0,887.0,94.0,2.1,17.3,735.0,683.25,531.71
2018,6,1,9,15,899.5,94.5,2.1,17.6,774.5,731.88,566.39
2018,6,1,9,30,912.0,95.0,2.1,17.9,814.0,778.88,597.32
2018,6,1,9,45,923.0,93.5,2.05,18.25,847.5,820.83,623.74
2018,6,1,10,0,934.0,92.0,2.0,18.6,881.0,860.51,648.21
2018,6,1,10,15,939.0,93.5,2.05,18.85,908.5,895.57,670.47
2018,6,1,10,30,944.0,95.0,2.1,19.1,936.0,927.58,690.59
2018,6,1,10,45,948.5,95.5,2.15,19.3,956.5,954.93,707.69
2018,6,1,11,0,953.0,96.0,2.2,19.5,977.0,978.91,722.6
2018,6,1,11,15,955.5,96.0,2.3,19.65,990.5,997.02,734.41
2018,6,1,11,30,958.0,96.0,2.4,19.8,1004.0,1011.48,743.95
2018,6,1,11,45,959.0,96.5,2.5,19.95,1010.5,1021.28,750.57
2018,6,1,12,0,960.0,97.0,2.6,20.1,1017.0,1027.32,754.87
2018,6,1,12,15,959.0,98.0,2.75,20.15,1016.0,1028.13,756.66
2018,6,1,12,30,958.0,99.0,2.9,20.2,1015.0,1025.15,756.06
2018,6,1,12,45,955.5,99.0,3.05,20.2,1006.0,1015.98,751.6
2018,6,1,13,0,953.0,99.0,3.2,20.2,997.0,1003.1,744.71
2018,6,1,13,15,949.5,98.5,3.35,20.15,981.0,985.13,734.57
2018,6,1,13,30,946.0,98.0,3.5,20.1,965.0,963.61,721.99
2018,6,1,13,45,941.0,97.5,3.6,20.05,942.0,937.31,705.75
2018,6,1,14,0,936.0,97.0,3.7,20.0,919.0,907.75,687.18
2018,6,1,14,15,930.0,95.5,3.8,19.9,889.5,873.26,665.18
2018,6,1,14,30,924.0,94.0,3.9,19.8,860.0,835.9,640.95
2018,6,1,14,45,915.0,93.0,4.0,19.7,825.0,794.05,613.23
2018,6,1,15,0,906.0,92.0,4.1,19.6,790.0,749.95,583.53
2018,6,1,15,15,895.5,90.0,4.1,19.6,750.0,701.83,548.95
2018,6,1,15,30,885.0,88.0,4.1,19.6,710.0,652.05,511.29
2018,6,1,15,45,871.5,85.5,4.15,19.25,665.0,598.64,470.66
2018,6,1,16,0,858.0,83.0,4.2,18.9,620.0,544.38,428.06
2018,6,1,16,15,840.0,80.5,4.25,18.65,572.5,487.38,381.79
2018,6,1,16,30,822.0,78.0,4.3,18.4,525.0,429.66,333.49
2018,6,1,16,45,798.5,75.0,4.3,18.1,475.0,370.3,282.44
2018,6,1,17,0,775.0,72.0,4.3,17.8,425.0,312.35,231.29
2018,6,1,17,15,743.5,68.5,4.3,17.25,374.5,253.62,179.31
2018,6,1,17,30,712.0,65.0,4.3,16.7,324.0,197.82,130.3
2018,6,1,17,45,667.0,60.5,4.3,16.15,274.0,142.53,85.02
2018,6,1,18,0,622.0,56.0,4.3,15.6,224.0,89.32,47.6
2018,6,1,18,15,556.5,50.5,4.25,15.05,177.5,43.03,32.64
2018,6,1,18,30,491.0,45.0,4.2,14.5,131.0,35.22,25.48
2018,6,1,18,45,388.0,36.5,4.15,13.95,91.5,29.24,19.72
2018,6,1,19,0,285.0,28.0,4.1,13.4,52.0,23.11,12.29
2018,6,1,19,15,160.5,16.5,4.0,13.15,28.5,15.01,0.0
2018,6,1,19,30,36.0,5.0,3.9,12.9,5.0,4.55,0.0
2018,6,1,19,45,18.0,2.5,3.85,12.7,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,54.0,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,108.0,12.0,2.6,13.2,14.0,10.91,0.0
2018,6,2,5,15,245.0,22.0,2.6,13.75,44.0,18.14,4.35
2018,6,2,5,30,382.0,32.0,2.6,14.3,74.0,25.9,16.37
2018,6,2,5,45,469.5,39.0,2.55,14.9,116.5,30.66,21.27
2018,6,2,6,0,557.0,46.0,2.5,15.5,159.0,35.34,25.71
2018,6,2,6,15,613.5,51.0,2.5,16.05,207.0,70.19,37.42
2018,6,2,6,30,670.0,56.0,2.5,16.6,255.0,120.37,67.4
2018,6,2,6,45,709.0,60.0,2.45,17.15,305.5,173.34,108.59
2018,6,2,7,0,748.0,64.0,2.4,17.7,356.0,230.52,157.28
2018,6,2,7,15,776.0,67.0,2.45,18.35,406.5,287.56,207.49
2018,6,2,7,30,804.0,70.0,2.5,19.0,457.0,346.93,259.18
2018,6,2,7,45,825.5,72.5,2.5,19.65,506.5,406.44,309.8
2018,6,2,8,0,847.0,75.0,2.5,20.3,556.0,465.24,358.21
2018,6,2,8,15,863.5,77.0,2.55,20.75,603.0,521.65,403.6
2018,6,2,8,30,880.0,79.0,2.6,21.2,650.0,577.9,447.32
2018,6,2,8,45,892.5,80.5,2.65,21.7,693.5,630.75,487.07
2018,6,2,9,0,905.0,82.0,2.7,22.2,737.0,682.47,524.77
2018,6,2,9,15,911.5,85.5,2.7,22.5,775.0,730.56,558.5
2018,6,2,9,30,918.0,89.0,2.7,22.8,813.0,776.5,588.55
2018,6,2,9,45,921.0,93.0,2.75,23.1,845.5,817.83,615.32
2018,6,2,10,0,924.0,97.0,2.8,23.4,878.0,856.34,639.91
2018,6,2,10,15,930.0,98.5,2.8,23.65,906.0,891.94,662.13
2018,6,2,10,30,936.0,100.0,2.8,23.9,934.0,924.57,682.18
2018,6,2,10,45,940.5,100.0,2.85,24.15,954.5,951.25,698.59
2018,6,2,11,0,945.0,100.0,2.9,24.4,975.0,974.58,712.83
2018,6,2,11,15,947.5,101.0,2.95,24.5,989.0,993.55,724.68
2018,6,2,11,30,950.0,102.0,3.0,24.6,1003.0,1008.91,734.28
2018,6,2,11,45,951.0,102.0,3.05,24.75,1009.0,1018.18,739.89
2018,6,2,12,0,952.0,102.0,3.1,24.9,1015.0,1023.71,743.24
2018,6,2,12,15,952.0,101.5,3.15,24.9,1013.5,1024.04,743.79
2018,6,2,12,30,952.0,101.0,3.2,24.9,1012.0,1020.62,742.07
2018,6,2,12,45,950.5,100.0,3.25,24.9,1003.0,1011.52,736.78
2018,6,2,13,0,949.0,99.0,3.3,24.9,994.0,998.7,729.19
2018,6,2,13,15,946.0,98.5,3.4,24.85,978.5,981.32,719.18
2018,6,2,13,30,943.0,98.0,3.5,24.8,963.0,960.38,706.83
2018,6,2,13,45,938.0,98.0,3.55,24.75,940.5,934.7,690.97
2018,6,2,14,0,933.0,98.0,3.6,24.7,918.0,905.77,672.89
2018,6,2,14,15,926.5,96.5,3.65,24.6,888.5,871.02,650.89
2018,6,2,14,30,920.0,95.0,3.7,24.5,859.0,833.44,626.77
2018,6,2,14,45,911.5,93.5,3.75,24.4,824.0,791.7,599.51
2018,6,2,15,0,903.0,92.0,3.8,24.3,789.0,747.67,570.31
2018,6,2,15,15,892.0,90.0,3.8,24.3,748.5,699.4,536.36
2018,6,2,15,30,881.0,88.0,3.8,24.3,708.0,649.54,499.43
2018,6,2,15,45,867.0,86.5,3.85,23.95,664.0,597.05,460.33
2018,6,2,16,0,853.0,85.0,3.9,23.6,620.0,543.77,419.34
2018,6,2,16,15,835.0,82.0,3.85,23.25,572.0,486.6,373.9
2018,6,2,16,30,817.0,79.0,3.8,22.9,524.0,428.73,326.48
2018,6,2,16,45,793.5,76.0,3.8,22.55,474.5,369.69,276.81
2018,6,2,17,0,770.0,73.0,3.8,22.2,425.0,312.06,227.01
2018,6,2,17,15,738.0,69.5,3.75,21.55,374.5,253.52,176.28
2018,6,2,17,30,706.0,66.0,3.7,20.9,324.0,197.97,128.46
2018,6,2,17,45,661.5,61.5,3.6,20.2,274.5,143.13,84.32
2018,6,2,18,0,617.0,57.0,3.5,19.5,225.0,90.24,47.65
2018,6,2,18,15,527.0,52.5,3.45,18.75,175.5,44.77,33.65
2018,6,2,18,30,437.0,48.0,3.4,18.0,126.0,37.59,27.18
2018,6,2,18,45,349.0,38.5,3.3,17.25,88.5,30.89,20.87
2018,6,2,19,0,261.0,29.0,3.2,16.5,51.0,23.95,12.97
2018,6,2,19,15,148.0,17.0,3.2,16.2,28.0,15.46,0.0
2018,6,2,19,30,35.0,5.0,3.2,15.9,5.0,4.55,0.0
2018,6,2,19,45,17.5,2.5,3.15,15.6,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
