Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,45,926.5,98.0,3.8,24.95,853.5,811.69,611.7
2018,6,22,15,0,919.0,96.0,3.8,24.8,819.0,768.37,583.12
2018,6,22,15,15,908.5,94.5,3.8,24.8,779.5,721.25,550.49
2018,6,22,15,30,898.0,93.0,3.8,24.8,740.0,672.39,514.62
2018,6,22,15,45,885.0,90.5,3.9,24.4,696.0,619.58,475.98
2018,6,22,16,0,872.0,88.0,4.0,24.0,652.0,565.79,435.28
2018,6,22,16,15,854.0,86.5,4.0,23.65,604.5,509.74,391.17
2018,6,22,16,30,836.0,85.0,4.0,23.3,557.0,452.95,345.06
2018,6,22,16,45,812.5,81.5,4.0,22.95,506.5,392.8,295.01
2018,6,22,17,0,789.0,78.0,4.0,22.6,456.0,333.97,244.66
2018,6,22,17,15,758.5,75.0,4.0,22.0,405.0,275.33,194.0
2018,6,22,17,30,728.0,72.0,4.0,21.4,354.0,219.39,145.61
2018,6,22,17,45,685.5,67.0,3.95,20.8,303.0,162.83,99.11
2018,6,22,18,0,643.0,62.0,3.9,20.2,252.0,107.75,58.65
2018,6,22,18,15,582.5,56.5,3.9,19.45,204.0,59.52,33.56
2018,6,22,18,30,522.0,51.0,3.9,18.7,156.0,39.46,28.9
2018,6,22,18,45,429.5,43.5,3.85,17.95,114.5,34.53,24.29
2018,6,22,19,0,337.0,36.0,3.8,17.2,73.0,29.54,19.17
2018,6,22,19,15,210.0,24.0,3.8,16.8,43.5,20.0,5.45
2018,6,22,19,30,83.0,12.0,3.8,16.4,14.0,10.91,0.0
2018,6,22,19,45,41.5,6.0,3.8,16.0,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,23,4,45,50.5,6.5,2.9,14.35,7.5,0.0,0.0
2018,6,23,5,0,101.0,13.0,2.9,14.6,15.0,11.82,0.0
2018,6,23,5,15,239.0,23.0,2.8,15.25,45.0,19.06,5.07
2018,6,23,5,30,377.0,33.0,2.7,15.9,75.0,26.81,17.01
2018,6,23,5,45,470.0,40.0,2.65,16.55,118.0,31.55,21.87
2018,6,23,6,0,563.0,47.0,2.6,17.2,161.0,36.22,26.28
2018,6,23,6,15,621.5,52.0,2.55,17.75,209.5,60.47,33.82
2018,6,23,6,30,680.0,57.0,2.5,18.3,258.0,110.06,59.55
2018,6,23,6,45,720.5,60.5,2.45,18.85,309.0,162.46,97.99
2018,6,23,7,0,761.0,64.0,2.4,19.4,360.0,219.28,145.14
2018,6,23,7,15,789.5,67.0,2.35,20.0,411.0,276.54,194.95
2018,6,23,7,30,818.0,70.0,2.3,20.6,462.0,336.24,246.63
2018,6,23,7,45,840.0,72.5,2.25,21.25,512.0,396.6,297.75
2018,6,23,8,0,862.0,75.0,2.2,21.9,562.0,456.05,346.5
2018,6,23,8,15,878.5,76.5,2.1,22.4,609.5,512.58,391.4
2018,6,23,8,30,895.0,78.0,2.0,22.9,657.0,568.98,434.38
2018,6,23,8,45,907.0,80.0,1.95,23.45,701.0,622.77,473.89
2018,6,23,9,0,919.0,82.0,1.9,24.0,745.0,675.42,511.12
2018,6,23,9,15,928.5,84.0,1.85,24.35,784.5,724.97,545.26
2018,6,23,9,30,938.0,86.0,1.8,24.7,824.0,772.65,575.46
2018,6,23,9,45,945.0,87.5,1.8,25.05,858.5,815.8,602.21
2018,6,23,10,0,952.0,89.0,1.8,25.4,893.0,856.42,626.92
2018,6,23,10,15,957.5,90.0,1.85,25.65,921.0,892.57,649.18
2018,6,23,10,30,963.0,91.0,1.9,25.9,949.0,925.7,669.38
2018,6,23,10,45,967.5,92.0,1.9,26.15,971.5,954.75,686.32
2018,6,23,11,0,972.0,93.0,1.9,26.4,994.0,980.43,701.05
2018,6,23,11,15,974.5,93.5,1.95,26.55,1008.5,1000.25,712.98
2018,6,23,11,30,977.0,94.0,2.0,26.7,1023.0,1016.4,722.71
2018,6,23,11,45,978.0,94.0,2.05,26.85,1030.0,1026.9,729.02
2018,6,23,12,0,979.0,94.0,2.1,27.0,1037.0,1033.6,733.1
2018,6,23,12,15,978.0,94.0,2.15,27.05,1036.5,1034.57,734.04
2018,6,23,12,30,977.0,94.0,2.2,27.1,1036.0,1031.72,732.74
2018,6,23,12,45,975.0,94.5,2.3,27.15,1028.5,1024.61,729.46
2018,6,23,13,0,973.0,95.0,2.4,27.2,1021.0,1013.73,723.86
2018,6,23,13,15,970.5,94.5,2.45,27.25,1006.5,997.67,714.53
2018,6,23,13,30,968.0,94.0,2.5,27.3,992.0,977.96,702.93
2018,6,23,13,45,964.0,93.0,2.55,27.3,970.0,952.85,688.01
2018,6,23,14,0,960.0,92.0,2.6,27.3,948.0,924.35,670.85
2018,6,23,14,15,954.0,91.0,2.65,27.25,919.5,890.92,650.49
2018,6,23,14,30,948.0,90.0,2.7,27.2,891.0,854.52,627.98
2018,6,23,14,45,940.5,89.0,2.7,27.15,857.0,814.17,602.27
2018,6,23,15,0,933.0,88.0,2.7,27.1,823.0,771.34,574.62
2018,6,23,15,15,923.0,87.0,2.7,27.1,783.5,724.53,543.4
2018,6,23,15,30,913.0,86.0,2.7,27.1,744.0,675.89,508.6
2018,6,23,15,45,900.0,84.0,2.75,26.85,700.0,622.91,470.44
2018,6,23,16,0,887.0,82.0,2.8,26.6,656.0,568.91,430.24
2018,6,23,16,15,868.0,80.5,2.8,26.3,607.5,511.67,386.19
2018,6,23,16,30,849.0,79.0,2.8,26.0,559.0,454.56,340.75
2018,6,23,16,45,826.0,76.5,2.8,25.7,509.0,393.96,291.25
2018,6,23,17,0,803.0,74.0,2.8,25.4,459.0,335.52,242.0
2018,6,23,17,15,770.0,71.5,2.8,24.6,407.0,275.88,191.58
2018,6,23,17,30,737.0,69.0,2.8,23.8,355.0,219.21,143.46
2018,6,23,17,45,691.0,65.5,2.75,23.0,304.0,162.92,97.92
2018,6,23,18,0,645.0,62.0,2.7,22.2,253.0,108.53,58.58
2018,6,23,18,15,581.5,56.5,2.7,21.4,204.5,60.03,33.43
2018,6,23,18,30,518.0,51.0,2.7,20.6,156.0,39.42,28.64
2018,6,23,18,45,423.5,43.5,2.7,19.8,114.0,34.5,24.07
2018,6,23,19,0,329.0,36.0,2.7,19.0,72.0,29.5,19.0
2018,6,23,19,15,207.0,24.0,2.65,18.75,43.0,19.98,5.54
2018,6,23,19,30,85.0,12.0,2.6,18.5,14.0,10.91,0.0
2018,6,23,19,45,42.5,6.0,2.6,18.3,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,24,4,45,38.0,5.5,0.85,15.75,6.5,0.0,0.0
2018,6,24,5,0,76.0,11.0,0.9,15.4,13.0,10.01,0.0
2018,6,24,5,15,185.5,23.5,0.9,15.4,40.5,18.54,4.46
2018,6,24,5,30,295.0,36.0,0.9,15.4,68.0,29.49,19.33
2018,6,24,5,45,379.5,46.0,0.9,15.4,108.5,36.68,26.5
2018,6,24,6,0,464.0,56.0,0.9,15.4,149.0,43.61,33.05
2018,6,24,6,15,524.0,64.0,0.95,15.7,196.5,63.78,39.02
2018,6,24,6,30,584.0,72.0,1.0,16.0,244.0,110.6,64.41
2018,6,24,6,45,627.0,77.5,1.0,16.3,293.5,159.83,100.55
2018,6,24,7,0,670.0,83.0,1.0,16.6,343.0,213.88,145.03
2018,6,24,7,15,701.5,88.0,1.05,17.05,393.0,268.94,192.4
2018,6,24,7,30,733.0,93.0,1.1,17.5,443.0,326.92,242.08
2018,6,24,7,45,756.5,97.0,1.15,17.95,492.0,385.45,291.4
2018,6,24,8,0,780.0,101.0,1.2,18.4,541.0,443.13,338.67
2018,6,24,8,15,799.0,103.5,1.25,18.6,587.5,498.29,382.97
2018,6,24,8,30,818.0,106.0,1.3,18.8,634.0,553.76,426.13
2018,6,24,8,45,833.5,107.5,1.35,19.0,677.5,606.19,465.8
2018,6,24,9,0,849.0,109.0,1.4,19.2,721.0,655.89,502.45
2018,6,24,9,15,857.0,112.5,1.4,19.25,759.0,702.87,535.99
2018,6,24,9,30,865.0,116.0,1.4,19.3,797.0,748.01,567.09
2018,6,24,9,45,870.5,120.0,1.4,19.3,830.0,789.67,594.12
2018,6,24,10,0,876.0,124.0,1.4,19.3,863.0,828.9,619.22
2018,6,24,10,15,884.5,124.5,1.4,19.25,891.5,864.71,641.94
2018,6,24,10,30,893.0,125.0,1.4,19.2,920.0,897.91,662.8
2018,6,24,10,45,900.5,124.0,1.4,19.15,942.5,926.01,680.22
2018,6,24,11,0,908.0,123.0,1.4,19.1,965.0,951.1,695.68
2018,6,24,11,15,913.0,123.5,1.4,19.05,981.0,972.12,708.55
2018,6,24,11,30,918.0,124.0,1.4,19.0,997.0,989.78,719.34
2018,6,24,11,45,921.5,123.0,1.35,19.0,1005.0,1001.15,725.27
2018,6,24,12,0,925.0,122.0,1.3,19.0,1013.0,1009.0,729.08
2018,6,24,12,15,915.5,128.0,1.3,18.95,1010.0,1007.41,728.05
2018,6,24,12,30,906.0,134.0,1.3,18.9,1007.0,1002.22,724.98
2018,6,24,12,45,866.5,153.5,1.25,18.9,983.5,977.4,708.61
2018,6,24,13,0,827.0,173.0,1.2,18.9,960.0,961.58,698.27
2018,6,24,13,15,853.5,157.5,1.2,18.9,959.0,959.45,697.48
2018,6,24,13,30,880.0,142.0,1.2,18.9,958.0,944.07,688.12
2018,6,24,13,45,882.0,137.0,1.2,18.9,939.0,922.57,675.02
2018,6,24,14,0,884.0,132.0,1.2,18.9,920.0,897.64,659.77
2018,6,24,14,15,879.5,129.0,1.2,18.75,892.5,865.8,640.32
2018,6,24,14,30,875.0,126.0,1.2,18.6,865.0,831.11,618.9
2018,6,24,14,45,869.5,122.5,1.2,18.5,832.5,792.5,594.53
2018,6,24,15,0,864.0,119.0,1.2,18.4,800.0,751.45,568.23
2018,6,24,15,15,852.5,116.5,1.2,18.4,760.5,704.95,536.16
2018,6,24,15,30,841.0,114.0,1.2,18.4,721.0,659.26,503.52
2018,6,24,15,45,827.0,111.5,1.3,18.15,678.0,607.78,467.05
2018,6,24,16,0,813.0,109.0,1.4,17.9,635.0,555.53,428.57
2018,6,24,16,15,793.5,106.0,1.45,17.7,588.0,499.6,385.46
2018,6,24,16,30,774.0,103.0,1.5,17.5,541.0,444.05,341.06
2018,6,24,16,45,748.5,99.0,1.55,17.25,491.5,385.9,293.25
2018,6,24,17,0,723.0,95.0,1.6,17.0,442.0,327.14,243.54
2018,6,24,17,15,690.5,90.5,1.6,16.6,392.0,269.85,194.24
2018,6,24,17,30,658.0,86.0,1.6,16.2,342.0,215.59,147.35
2018,6,24,17,45,614.0,80.0,1.6,15.75,292.5,161.56,102.74
2018,6,24,18,0,570.0,74.0,1.6,15.3,243.0,112.47,66.4
2018,6,24,18,15,510.0,66.5,1.55,14.9,196.5,66.78,41.22
2018,6,24,18,30,450.0,59.0,1.5,14.5,150.0,46.12,35.37
2018,6,24,18,45,355.5,48.5,1.45,14.05,108.5,38.82,28.52
2018,6,24,19,0,261.0,38.0,1.4,13.6,67.0,29.61,19.63
2018,6,24,19,15,140.5,23.0,1.4,13.3,37.5,18.08,4.86
2018,6,24,19,30,20.0,8.0,1.4,13.0,8.0,7.28,0.0
2018,6,24,19,45,10.0,4.0,1.4,12.7,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,25,4,45,4.0,3.0,3.1,10.75,3.0,0.0,0.0
2018,6,25,5,0,8.0,6.0,3.1,10.9,6.0,5.46,0.0
2018,6,25,5,15,4.0,16.5,3.05,11.3,16.5,14.54,2.09
2018,6,25,5,30,0.0,27.0,3.0,11.7,27.0,23.8,14.73
2018,6,25,5,45,0.5,44.0,3.0,12.1,44.0,38.02,28.01
2018,6,25,6,0,1.0,61.0,3.0,12.5,61.0,52.09,40.95
2018,6,25,6,15,14.0,82.0,2.95,13.1,86.0,69.77,53.99
2018,6,25,6,30,27.0,103.0,2.9,13.7,111.0,88.55,69.06
2018,6,25,6,45,190.0,115.0,2.9,14.3,187.5,124.44,91.62
2018,6,25,7,0,353.0,127.0,2.9,14.9,264.0,182.78,133.91
2018,6,25,7,15,556.5,104.5,2.9,15.45,354.5,244.17,179.72
2018,6,25,7,30,760.0,82.0,2.9,16.0,445.0,327.21,245.66
2018,6,25,7,45,784.5,85.0,2.9,16.5,494.5,384.37,295.26
2018,6,25,8,0,809.0,88.0,2.9,17.0,544.0,442.99,344.74
2018,6,25,8,15,827.5,90.5,2.95,17.45,591.5,499.34,391.14
2018,6,25,8,30,846.0,93.0,3.0,17.9,639.0,555.49,435.91
2018,6,25,8,45,861.0,94.5,3.05,18.35,682.5,608.33,476.83
2018,6,25,9,0,876.0,96.0,3.1,18.8,726.0,660.41,515.97
2018,6,25,9,15,885.0,98.5,3.15,19.1,765.0,708.31,551.26
2018,6,25,9,30,894.0,101.0,3.2,19.4,804.0,754.42,583.5
2018,6,25,9,45,901.0,103.0,3.25,19.7,837.5,796.48,611.55
2018,6,25,10,0,908.0,105.0,3.3,20.0,871.0,836.13,637.64
2018,6,25,10,15,917.0,105.5,3.35,20.2,900.5,873.41,662.11
2018,6,25,10,30,926.0,106.0,3.4,20.4,930.0,908.0,684.58
2018,6,25,10,45,933.5,104.5,3.5,20.65,952.5,936.46,702.96
2018,6,25,11,0,941.0,103.0,3.6,20.9,975.0,961.79,719.24
2018,6,25,11,15,946.0,103.5,3.7,21.0,991.5,983.48,733.52
2018,6,25,11,30,951.0,104.0,3.8,21.1,1008.0,1001.68,745.53
2018,6,25,11,45,954.5,103.0,3.9,21.2,1016.5,1013.43,753.34
2018,6,25,12,0,958.0,102.0,4.0,21.3,1025.0,1021.51,758.83
2018,6,25,12,15,958.5,102.5,4.1,21.25,1026.0,1024.47,761.48
2018,6,25,12,30,959.0,103.0,4.2,21.2,1027.0,1023.69,761.76
2018,6,25,12,45,957.5,103.0,4.35,21.15,1020.0,1016.78,758.35
2018,6,25,13,0,956.0,103.0,4.5,21.1,1013.0,1006.16,752.71
2018,6,25,13,15,956.0,101.5,4.55,20.95,1000.0,991.79,744.34
2018,6,25,13,30,956.0,100.0,4.6,20.8,987.0,973.74,733.51
2018,6,25,13,45,954.5,98.0,4.65,20.65,966.5,950.23,718.96
2018,6,25,14,0,953.0,96.0,4.7,20.5,946.0,923.24,701.96
2018,6,25,14,15,948.5,94.5,4.7,20.3,918.5,890.85,680.9
2018,6,25,14,30,944.0,93.0,4.7,20.1,891.0,855.41,657.57
2018,6,25,14,45,937.5,91.5,4.7,19.95,857.5,815.54,630.77
2018,6,25,15,0,931.0,90.0,4.7,19.8,824.0,773.12,601.9
2018,6,25,15,15,921.0,88.5,4.7,19.8,784.5,725.95,568.52
2018,6,25,15,30,911.0,87.0,4.7,19.8,745.0,676.95,531.45
2018,6,25,15,45,898.0,86.0,4.7,19.15,701.5,625.06,492.49
2018,6,25,16,0,885.0,85.0,4.7,18.5,658.0,572.13,451.43
2018,6,25,16,15,868.5,83.0,4.7,18.15,611.0,515.74,405.8
2018,6,25,16,30,852.0,81.0,4.7,17.8,564.0,459.21,358.59
2018,6,25,16,45,829.5,78.5,4.7,17.4,513.5,398.67,306.89
2018,6,25,17,0,807.0,76.0,4.7,17.0,463.0,340.15,255.4
2018,6,25,17,15,776.0,73.0,4.7,16.5,411.5,280.3,202.29
2018,6,25,17,30,745.0,70.0,4.7,16.0,360.0,223.17,151.54
2018,6,25,17,45,701.5,66.5,4.65,15.55,309.0,166.7,103.82
2018,6,25,18,0,658.0,63.0,4.6,15.1,258.0,111.78,62.4
2018,6,25,18,15,597.0,57.5,4.5,14.6,209.5,62.44,35.62
2018,6,25,18,30,536.0,52.0,4.4,14.1,161.0,40.31,30.25
2018,6,25,18,45,441.0,45.0,4.3,13.65,118.5,35.86,25.94
2018,6,25,19,0,346.0,38.0,4.2,13.2,76.0,31.4,21.16
2018,6,25,19,15,216.0,25.5,4.15,12.9,45.5,21.42,6.92
2018,6,25,19,30,86.0,13.0,4.1,12.6,15.0,11.82,0.0
2018,6,25,19,45,43.0,6.5,4.05,12.25,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,3.35,10.1,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,3.3,10.4,13.0,10.91,0.0
2018,6,26,5,15,173.5,25.0,3.25,10.95,40.5,19.75,4.4
2018,6,26,5,30,283.0,38.0,3.2,11.5,68.0,29.7,19.73
2018,6,26,5,45,371.0,48.0,3.1,12.0,109.0,38.59,28.5
2018,6,26,6,0,459.0,58.0,3.0,12.5,150.0,45.46,35.04
2018,6,26,6,15,520.5,66.5,2.95,13.05,197.5,64.86,40.97
2018,6,26,6,30,582.0,75.0,2.9,13.6,245.0,111.95,66.56
2018,6,26,6,45,626.0,81.0,2.85,14.15,295.0,161.62,103.32
2018,6,26,7,0,670.0,87.0,2.8,14.7,345.0,216.26,148.84
2018,6,26,7,15,702.5,91.5,2.8,15.3,395.5,271.19,196.89
2018,6,26,7,30,735.0,96.0,2.8,15.9,446.0,329.14,247.52
2018,6,26,7,45,759.0,99.5,2.75,16.45,495.0,387.59,297.82
2018,6,26,8,0,783.0,103.0,2.7,17.0,544.0,445.21,346.05
2018,6,26,8,15,803.0,106.5,2.65,17.5,592.0,502.03,392.17
2018,6,26,8,30,823.0,110.0,2.6,18.0,640.0,559.28,436.99
2018,6,26,8,45,839.0,111.5,2.6,18.5,684.0,612.36,477.42
2018,6,26,9,0,855.0,113.0,2.6,19.0,728.0,664.84,516.13
2018,6,26,9,15,866.5,115.0,2.55,19.3,767.5,710.9,549.28
2018,6,26,9,30,878.0,117.0,2.5,19.6,807.0,757.66,581.63
2018,6,26,9,45,887.5,118.5,2.5,19.95,841.5,800.62,609.47
2018,6,26,10,0,897.0,120.0,2.5,20.3,876.0,841.39,635.45
2018,6,26,10,15,904.5,121.0,2.55,20.45,905.0,877.61,658.92
2018,6,26,10,30,912.0,122.0,2.6,20.6,934.0,911.1,680.44
2018,6,26,10,45,918.5,121.5,2.6,20.75,956.0,939.36,697.95
2018,6,26,11,0,925.0,121.0,2.6,20.9,978.0,964.5,713.37
2018,6,26,11,15,930.0,120.5,2.65,20.9,993.5,984.98,726.6
2018,6,26,11,30,935.0,120.0,2.7,20.9,1009.0,1002.04,737.69
2018,6,26,11,45,938.5,119.0,2.75,20.95,1017.0,1013.69,745.2
2018,6,26,12,0,942.0,118.0,2.8,21.0,1025.0,1021.74,750.5
2018,6,26,12,15,943.0,118.0,2.85,20.9,1026.0,1024.71,753.05
2018,6,26,12,30,944.0,118.0,2.9,20.8,1027.0,1024.01,753.36
2018,6,26,12,45,944.0,116.5,2.95,20.7,1020.0,1017.24,749.83
2018,6,26,13,0,944.0,115.0,3.0,20.6,1013.0,1006.79,744.01
2018,6,26,13,15,943.5,113.0,3.05,20.5,999.5,991.72,735.23
2018,6,26,13,30,943.0,111.0,3.1,20.4,986.0,973.03,724.09
2018,6,26,13,45,942.5,108.5,3.15,20.25,966.0,950.27,710.39
2018,6,26,14,0,942.0,106.0,3.2,20.1,946.0,924.02,694.29
2018,6,26,14,15,938.0,104.0,3.25,19.9,918.5,891.93,674.25
2018,6,26,14,30,934.0,102.0,3.3,19.7,891.0,856.78,651.94
2018,6,26,14,45,928.0,99.5,3.3,19.5,857.5,816.7,625.68
2018,6,26,15,0,922.0,97.0,3.3,19.3,824.0,774.05,597.34
2018,6,26,15,15,912.0,95.5,3.3,19.3,784.5,727.25,564.65
2018,6,26,15,30,902.0,94.0,3.3,19.3,745.0,678.63,528.53
2018,6,26,15,45,890.0,91.5,3.35,18.8,701.5,626.3,489.81
2018,6,26,16,0,878.0,89.0,3.4,18.3,658.0,572.85,448.91
2018,6,26,16,15,861.5,87.0,3.4,18.0,611.0,516.78,404.1
2018,6,26,16,30,845.0,85.0,3.4,17.7,564.0,459.82,357.13
2018,6,26,16,45,822.5,82.0,3.4,17.35,513.5,400.01,306.54
2018,6,26,17,0,800.0,79.0,3.4,17.0,463.0,341.36,255.46
2018,6,26,17,15,769.0,75.5,3.4,16.6,411.5,281.39,202.66
2018,6,26,17,30,738.0,72.0,3.4,16.2,360.0,224.17,152.16
2018,6,26,17,45,695.0,68.0,3.4,15.8,309.0,167.68,104.65
2018,6,26,18,0,652.0,64.0,3.4,15.4,258.0,112.66,63.15
2018,6,26,18,15,591.5,58.5,3.35,14.9,209.5,63.63,36.43
2018,6,26,18,30,531.0,53.0,3.3,14.4,161.0,41.14,30.96
2018,6,26,18,45,438.0,45.5,3.2,13.9,118.5,36.29,26.3
2018,6,26,19,0,345.0,38.0,3.1,13.4,76.0,31.38,21.15
2018,6,26,19,15,215.5,25.5,3.05,13.05,45.5,21.41,7.0
2018,6,26,19,30,86.0,13.0,3.0,12.7,15.0,11.82,0.0
2018,6,26,19,45,43.0,6.5,2.95,12.35,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,27,4,45,31.0,6.0,3.05,10.25,6.5,0.0,0.0
2018,6,27,5,0,62.0,12.0,3.1,10.5,13.0,10.91,0.0
2018,6,27,5,15,177.0,25.5,3.1,11.0,41.5,20.17,4.04
2018,6,27,5,30,292.0,39.0,3.1,11.5,70.0,30.53,20.39
2018,6,27,5,45,387.0,48.0,3.15,11.95,111.5,38.69,28.58
2018,6,27,6,0,482.0,57.0,3.2,12.4,153.0,44.7,34.37
2018,6,27,6,15,424.0,74.5,3.2,12.95,176.0,66.96,44.69
2018,6,27,6,30,366.0,92.0,3.2,13.5,199.0,105.06,69.51
2018,6,27,6,45,436.0,101.0,3.2,14.05,252.0,148.34,100.77
2018,6,27,7,0,506.0,110.0,3.2,14.6,305.0,199.75,141.93
2018,6,27,7,15,537.5,115.5,3.2,15.05,348.0,247.98,183.64
2018,6,27,7,30,569.0,121.0,3.2,15.5,391.0,297.18,226.42
2018,6,27,7,45,515.0,155.0,3.2,15.95,419.5,339.34,264.26
2018,6,27,8,0,461.0,189.0,3.2,16.4,448.0,377.31,296.82
2018,6,27,8,15,518.0,182.0,3.25,16.75,496.5,426.93,337.1
2018,6,27,8,30,575.0,175.0,3.3,17.1,545.0,484.13,382.56
2018,6,27,8,45,621.5,166.0,3.3,17.4,591.0,534.44,422.01
2018,6,27,9,0,668.0,157.0,3.3,17.7,637.0,587.25,462.59
2018,6,27,9,15,698.5,161.5,3.3,18.0,687.5,644.18,504.89
2018,6,27,9,30,729.0,166.0,3.3,18.3,738.0,701.69,546.61
2018,6,27,9,45,744.0,174.0,3.3,18.55,779.5,750.93,581.36
2018,6,27,10,0,759.0,182.0,3.3,18.8,821.0,798.87,614.53
2018,6,27,10,15,812.0,163.0,3.3,19.0,867.0,847.28,647.02
2018,6,27,10,30,865.0,144.0,3.3,19.2,913.0,891.02,675.66
2018,6,27,10,45,899.0,129.5,3.35,19.35,946.0,929.56,700.95
2018,6,27,11,0,933.0,115.0,3.4,19.5,979.0,966.03,724.71
2018,6,27,11,15,936.5,115.0,3.4,19.6,993.5,985.8,736.94
2018,6,27,11,30,940.0,115.0,3.4,19.7,1008.0,1002.08,746.99
2018,6,27,11,45,941.5,114.5,3.45,19.75,1015.0,1012.41,753.69
2018,6,27,12,0,943.0,114.0,3.5,19.8,1022.0,1019.09,758.12
2018,6,27,12,15,944.0,113.5,3.55,19.75,1022.5,1021.64,760.21
2018,6,27,12,30,945.0,113.0,3.6,19.7,1023.0,1020.5,760.0
2018,6,27,12,45,945.0,112.0,3.65,19.65,1016.5,1014.24,756.49
2018,6,27,13,0,945.0,111.0,3.7,19.6,1010.0,1004.3,750.65
2018,6,27,13,15,942.0,110.5,3.8,19.45,995.5,988.38,741.49
2018,6,27,13,30,939.0,110.0,3.9,19.3,981.0,968.91,729.96
2018,6,27,13,45,934.5,109.5,3.95,19.15,959.5,944.66,714.84
2018,6,27,14,0,930.0,109.0,4.0,19.0,938.0,917.12,697.43
2018,6,27,14,15,924.0,107.5,4.05,18.75,910.0,884.22,676.45
2018,6,27,14,30,918.0,106.0,4.1,18.5,882.0,848.42,653.26
2018,6,27,14,45,909.0,105.0,4.15,18.3,848.0,808.07,626.48
2018,6,27,15,0,900.0,104.0,4.2,18.1,814.0,765.42,597.73
2018,6,27,15,15,890.0,102.0,4.2,18.1,775.0,719.04,564.45
2018,6,27,15,30,880.0,100.0,4.2,18.1,736.0,670.91,528.08
2018,6,27,15,45,865.5,98.0,4.3,17.5,692.0,618.56,489.06
2018,6,27,16,0,851.0,96.0,4.4,16.9,648.0,565.38,448.1
2018,6,27,16,15,832.0,94.5,4.45,16.5,601.0,509.87,403.36
2018,6,27,16,30,813.0,93.0,4.5,16.1,554.0,453.99,356.85
2018,6,27,16,45,789.0,90.0,4.55,15.75,504.5,395.26,306.61
2018,6,27,17,0,765.0,87.0,4.6,15.4,455.0,337.91,256.15
2018,6,27,17,15,733.5,83.0,4.6,15.0,404.0,279.27,204.03
2018,6,27,17,30,702.0,79.0,4.6,14.6,353.0,220.69,152.1
2018,6,27,17,45,658.0,74.5,4.6,14.2,302.5,165.3,105.14
2018,6,27,18,0,614.0,70.0,4.6,13.8,252.0,114.77,66.89
2018,6,27,18,15,552.5,63.5,4.5,13.4,204.5,67.06,40.15
2018,6,27,18,30,491.0,57.0,4.4,13.0,157.0,44.46,34.09
2018,6,27,18,45,399.0,48.0,4.35,12.65,115.0,38.44,28.33
2018,6,27,19,0,307.0,39.0,4.3,12.3,73.0,32.26,21.99
2018,6,27,19,15,188.0,26.0,4.2,12.05,44.0,20.53,6.58
2018,6,27,19,30,69.0,13.0,4.1,11.8,15.0,11.82,0.0
2018,6,27,19,45,34.5,6.5,4.05,11.55,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,4,45,33.5,6.0,4.5,10.5,6.5,0.0,0.0
2018,6,28,5,0,67.0,12.0,4.5,10.6,13.0,10.91,0.0
2018,6,28,5,15,189.5,23.5,4.5,11.0,40.5,18.59,2.67
2018,6,28,5,30,312.0,35.0,4.5,11.4,68.0,28.78,18.84
2018,6,28,5,45,408.5,42.5,4.5,11.8,109.0,33.79,24.24
2018,6,28,6,0,505.0,50.0,4.5,12.2,150.0,38.73,29.05
2018,6,28,6,15,566.5,56.0,4.55,12.75,197.5,56.18,33.38
2018,6,28,6,30,628.0,62.0,4.6,13.3,245.0,103.77,58.11
2018,6,28,6,45,670.0,66.5,4.65,13.8,294.5,154.45,95.69
2018,6,28,7,0,712.0,71.0,4.7,14.3,344.0,212.36,144.59
2018,6,28,7,15,740.5,74.5,4.65,14.75,393.5,267.26,193.71
2018,6,28,7,30,769.0,78.0,4.6,15.2,443.0,324.69,245.17
2018,6,28,7,45,790.0,82.0,4.6,15.65,492.0,381.96,295.94
2018,6,28,8,0,811.0,86.0,4.6,16.1,541.0,440.33,346.27
2018,6,28,8,15,828.5,88.5,4.6,16.55,588.0,496.35,393.3
2018,6,28,8,30,846.0,91.0,4.6,17.0,635.0,552.14,438.67
2018,6,28,8,45,858.5,93.5,4.55,17.45,678.0,604.54,479.88
2018,6,28,9,0,871.0,96.0,4.5,17.9,721.0,655.97,519.05
2018,6,28,9,15,881.0,97.5,4.5,18.25,759.5,703.5,554.61
2018,6,28,9,30,891.0,99.0,4.5,18.6,798.0,749.33,587.12
2018,6,28,9,45,899.0,101.0,4.5,18.95,832.0,792.18,616.04
2018,6,28,10,0,907.0,103.0,4.5,19.3,866.0,832.71,642.96
2018,6,28,10,15,913.0,103.5,4.5,19.5,893.5,867.61,666.0
2018,6,28,10,30,919.0,104.0,4.5,19.7,921.0,899.66,686.92
2018,6,28,10,45,923.5,104.5,4.55,19.9,942.5,927.38,705.1
2018,6,28,11,0,928.0,105.0,4.6,20.1,964.0,951.88,721.06
2018,6,28,11,15,931.0,106.0,4.65,20.2,979.0,972.13,734.42
2018,6,28,11,30,934.0,107.0,4.7,20.3,994.0,988.88,745.47
2018,6,28,11,45,935.0,107.5,4.75,20.4,1001.5,999.7,752.57
2018,6,28,12,0,936.0,108.0,4.8,20.5,1009.0,1006.88,757.34
2018,6,28,12,15,939.5,106.0,4.85,20.55,1010.5,1010.41,759.89
2018,6,28,12,30,943.0,104.0,4.9,20.6,1012.0,1010.27,760.09
2018,6,28,12,45,946.5,101.0,4.95,20.6,1007.0,1005.44,757.36
2018,6,28,13,0,950.0,98.0,5.0,20.6,1002.0,996.85,752.19
2018,6,28,13,15,947.0,97.5,5.05,20.55,987.5,980.88,742.19
2018,6,28,13,30,944.0,97.0,5.1,20.5,973.0,961.35,729.8
2018,6,28,13,45,940.0,96.5,5.15,20.45,952.0,937.46,714.4
2018,6,28,14,0,936.0,96.0,5.2,20.4,931.0,910.26,696.65
2018,6,28,14,15,931.0,95.0,5.25,20.3,904.0,878.53,675.77
2018,6,28,14,30,926.0,94.0,5.3,20.2,877.0,843.83,652.63
2018,6,28,14,45,918.0,93.0,5.3,20.1,843.5,804.02,625.36
2018,6,28,15,0,910.0,92.0,5.3,20.0,810.0,761.81,596.12
2018,6,28,15,15,900.5,90.0,5.3,20.0,771.0,715.41,562.9
2018,6,28,15,30,891.0,88.0,5.3,20.0,732.0,667.19,526.09
2018,6,28,15,45,879.0,86.0,5.3,19.55,689.0,615.89,486.89
2018,6,28,16,0,867.0,84.0,5.3,19.1,646.0,563.51,445.66
2018,6,28,16,15,851.0,82.0,5.3,18.75,600.0,508.29,400.76
2018,6,28,16,30,835.0,80.0,5.3,18.4,554.0,452.92,354.31
2018,6,28,16,45,814.0,77.5,5.3,18.1,505.0,393.89,303.58
2018,6,28,17,0,793.0,75.0,5.3,17.8,456.0,336.71,253.03
2018,6,28,17,15,764.0,71.5,5.25,17.25,405.5,277.69,200.57
2018,6,28,17,30,735.0,68.0,5.2,16.7,355.0,221.17,150.27
2018,6,28,17,45,694.0,64.5,5.15,16.15,305.0,165.58,103.11
2018,6,28,18,0,653.0,61.0,5.1,15.6,255.0,111.36,61.89
2018,6,28,18,15,593.5,55.5,4.95,15.05,207.0,62.23,34.68
2018,6,28,18,30,534.0,50.0,4.8,14.5,159.0,38.58,28.66
2018,6,28,18,45,442.5,43.0,4.7,13.95,117.0,34.05,24.32
2018,6,28,19,0,351.0,36.0,4.6,13.4,75.0,29.48,19.52
2018,6,28,19,15,221.0,24.5,4.55,13.05,45.0,20.43,6.48
2018,6,28,19,30,91.0,13.0,4.5,12.7,15.0,11.82,0.0
2018,6,28,19,45,45.5,6.5,4.4,12.4,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,4,45,53.5,5.5,2.85,11.85,6.5,0.0,0.0
2018,6,29,5,0,107.0,11.0,2.8,12.1,13.0,10.01,0.0
2018,6,29,5,15,247.0,21.0,2.8,12.8,42.0,17.4,1.44
2018,6,29,5,30,387.0,31.0,2.8,13.5,71.0,25.23,15.63
2018,6,29,5,45,479.5,37.5,2.75,14.2,113.5,29.61,20.33
2018,6,29,6,0,572.0,44.0,2.7,14.9,156.0,37.05,27.24
2018,6,29,6,15,629.5,48.5,2.6,15.5,204.0,54.15,30.62
2018,6,29,6,30,687.0,53.0,2.5,16.1,252.0,103.47,54.95
2018,6,29,6,45,726.5,57.0,2.4,16.65,303.0,156.46,93.59
2018,6,29,7,0,766.0,61.0,2.3,17.2,354.0,213.78,141.32
2018,6,29,7,15,793.5,63.5,2.25,17.85,404.5,270.58,191.17
2018,6,29,7,30,821.0,66.0,2.2,18.5,455.0,331.72,244.47
2018,6,29,7,45,841.5,68.5,2.2,19.2,504.5,389.77,294.39
2018,6,29,8,0,862.0,71.0,2.2,19.9,554.0,448.72,343.41
2018,6,29,8,15,876.5,73.5,2.15,20.4,601.0,505.36,389.09
2018,6,29,8,30,891.0,76.0,2.1,20.9,648.0,561.69,432.77
2018,6,29,8,45,903.0,77.5,2.1,21.4,691.5,615.0,472.84
2018,6,29,9,0,915.0,79.0,2.1,21.9,735.0,667.2,510.74
2018,6,29,9,15,922.0,81.5,2.1,22.2,773.5,715.6,545.12
2018,6,29,9,30,929.0,84.0,2.1,22.5,812.0,761.96,575.59
2018,6,29,9,45,934.0,86.0,2.1,22.85,845.0,804.02,602.19
2018,6,29,10,0,939.0,88.0,2.1,23.2,878.0,843.46,626.67
2018,6,29,10,15,944.5,89.5,2.15,23.35,906.5,879.99,649.9
2018,6,29,10,30,950.0,91.0,2.2,23.5,935.0,913.57,671.04
2018,6,29,10,45,954.0,91.5,2.25,23.65,956.5,941.69,688.53
2018,6,29,11,0,958.0,92.0,2.3,23.8,978.0,966.47,703.87
2018,6,29,11,15,960.0,92.0,2.4,23.8,992.0,985.42,716.41
2018,6,29,11,30,962.0,92.0,2.5,23.8,1006.0,1000.75,726.74
2018,6,29,11,45,964.0,92.0,2.55,23.85,1014.0,1012.39,734.16
2018,6,29,12,0,966.0,92.0,2.6,23.9,1022.0,1020.29,739.31
2018,6,29,12,15,965.0,93.0,2.7,23.9,1022.0,1022.54,741.59
2018,6,29,12,30,964.0,94.0,2.8,23.9,1022.0,1021.01,741.57
2018,6,29,12,45,961.5,94.5,2.95,23.9,1014.5,1013.8,738.42
2018,6,29,13,0,959.0,95.0,3.1,23.9,1007.0,1002.87,732.9
2018,6,29,13,15,956.5,94.5,3.2,23.85,993.0,987.28,724.08
2018,6,29,13,30,954.0,94.0,3.3,23.8,979.0,968.08,712.91
2018,6,29,13,45,950.5,93.0,3.4,23.8,958.0,943.97,698.3
2018,6,29,14,0,947.0,92.0,3.5,23.8,937.0,916.47,681.37
2018,6,29,14,15,941.0,92.0,3.6,23.7,909.5,884.61,661.61
2018,6,29,14,30,935.0,92.0,3.7,23.6,882.0,849.8,639.65
2018,6,29,14,45,927.5,90.0,3.85,23.5,848.0,809.1,613.55
2018,6,29,15,0,920.0,88.0,4.0,23.4,814.0,765.93,585.33
2018,6,29,15,15,910.5,86.5,4.0,23.4,775.0,719.63,553.49
2018,6,29,15,30,901.0,85.0,4.0,23.4,736.0,671.47,517.87
2018,6,29,15,45,887.5,83.5,4.1,23.05,692.5,619.31,479.29
2018,6,29,16,0,874.0,82.0,4.2,22.7,649.0,566.18,438.7
2018,6,29,16,15,857.0,79.5,4.25,22.35,601.5,509.64,394.07
2018,6,29,16,30,840.0,77.0,4.3,22.0,554.0,453.04,347.9
2018,6,29,16,45,818.5,74.5,4.35,21.7,504.5,394.91,299.05
2018,6,29,17,0,797.0,72.0,4.4,21.4,455.0,335.93,248.19
2018,6,29,17,15,768.5,69.0,4.35,20.85,405.0,277.28,196.95
2018,6,29,17,30,740.0,66.0,4.3,20.3,355.0,221.06,147.7
2018,6,29,17,45,701.0,62.0,4.25,19.75,305.0,165.0,100.77
2018,6,29,18,0,662.0,58.0,4.2,19.2,255.0,113.19,62.04
2018,6,29,18,15,606.0,52.5,4.15,18.5,207.0,60.69,32.37
2018,6,29,18,30,550.0,47.0,4.1,17.8,159.0,36.12,26.1
2018,6,29,18,45,463.0,40.0,4.05,17.05,117.0,31.47,21.75
2018,6,29,19,0,376.0,33.0,4.0,16.3,75.0,26.74,16.95
2018,6,29,19,15,240.5,22.5,4.0,15.9,45.0,18.53,5.23
2018,6,29,19,30,105.0,12.0,4.0,15.5,15.0,10.91,0.0
2018,6,29,19,45,52.5,6.0,3.95,15.15,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,5.0,1.75,14.9,6.0,0.0,0.0
2018,6,30,5,0,105.0,10.0,1.7,15.2,12.0,9.1,0.0
2018,6,30,5,15,261.0,19.5,1.7,15.95,42.0,16.04,0.11
2018,6,30,5,30,417.0,29.0,1.7,16.7,72.0,23.5,13.92
2018,6,30,5,45,505.5,35.0,1.7,17.45,114.5,30.04,20.41
2018,6,30,6,0,594.0,41.0,1.7,18.2,157.0,34.42,24.55
2018,6,30,6,15,649.5,45.5,1.65,18.8,205.0,51.42,27.93
2018,6,30,6,30,705.0,50.0,1.6,19.4,253.0,101.74,52.17
2018,6,30,6,45,743.0,53.0,1.55,20.0,303.5,154.67,90.03
2018,6,30,7,0,781.0,56.0,1.5,20.6,354.0,211.69,136.8
2018,6,30,7,15,807.5,59.0,1.5,21.1,405.0,271.98,188.75
2018,6,30,7,30,834.0,62.0,1.5,21.6,456.0,331.62,240.15
2018,6,30,7,45,853.5,64.5,1.5,22.15,505.5,390.0,289.59
2018,6,30,8,0,873.0,67.0,1.5,22.7,555.0,449.16,338.0
2018,6,30,8,15,888.0,68.5,1.45,23.15,602.0,505.66,382.62
2018,6,30,8,30,903.0,70.0,1.4,23.6,649.0,561.89,425.23
2018,6,30,8,45,914.5,72.0,1.4,24.1,693.0,615.99,464.84
2018,6,30,9,0,926.0,74.0,1.4,24.6,737.0,668.93,502.2
2018,6,30,9,15,933.5,76.5,1.4,25.0,776.0,718.21,535.96
2018,6,30,9,30,941.0,79.0,1.4,25.4,815.0,765.46,565.65
2018,6,30,9,45,945.5,81.0,1.4,25.85,848.0,807.66,591.17
2018,6,30,10,0,950.0,83.0,1.4,26.3,881.0,847.16,614.56
2018,6,30,10,15,954.5,84.5,1.45,26.55,909.0,883.28,636.59
2018,6,30,10,30,959.0,86.0,1.5,26.8,937.0,916.35,656.55
2018,6,30,10,45,962.5,86.5,1.55,27.1,958.5,944.32,673.07
2018,6,30,11,0,966.0,87.0,1.6,27.4,980.0,968.88,687.46
2018,6,30,11,15,967.5,88.0,1.7,27.45,994.5,988.58,700.2
2018,6,30,11,30,969.0,89.0,1.8,27.5,1009.0,1004.59,710.76
2018,6,30,11,45,969.5,89.5,1.9,27.6,1016.0,1015.43,718.05
2018,6,30,12,0,970.0,90.0,2.0,27.7,1023.0,1022.48,723.12
2018,6,30,12,15,967.5,91.5,2.1,27.7,1022.5,1023.85,725.04
2018,6,30,12,30,965.0,93.0,2.2,27.7,1022.0,1021.42,724.71
2018,6,30,12,45,961.5,94.5,2.3,27.65,1014.5,1014.28,721.65
2018,6,30,13,0,958.0,96.0,2.4,27.6,1007.0,1003.43,716.33
2018,6,30,13,15,955.0,95.5,2.45,27.55,992.5,987.43,707.28
2018,6,30,13,30,952.0,95.0,2.5,27.5,978.0,967.84,695.99
2018,6,30,13,45,948.0,94.5,2.55,27.4,957.0,943.85,682.0
2018,6,30,14,0,944.0,94.0,2.6,27.3,936.0,916.51,665.79
2018,6,30,14,15,938.0,93.0,2.65,27.2,908.0,883.77,645.94
2018,6,30,14,30,932.0,92.0,2.7,27.1,880.0,848.1,623.97
2018,6,30,14,45,924.5,91.0,2.7,27.05,846.5,808.5,598.69
2018,6,30,15,0,917.0,90.0,2.7,27.0,813.0,766.44,571.49
2018,6,30,15,15,907.5,88.0,2.7,27.0,774.0,719.78,540.48
2018,6,30,15,30,898.0,86.0,2.7,27.0,735.0,671.27,505.82
2018,6,30,15,45,885.0,84.0,2.7,26.7,691.5,619.06,468.13
2018,6,30,16,0,872.0,82.0,2.7,26.4,648.0,565.84,428.49
2018,6,30,16,15,854.5,81.0,2.7,26.05,601.5,510.57,386.07
2018,6,30,16,30,837.0,80.0,2.7,25.7,555.0,455.27,342.15
2018,6,30,16,45,814.5,77.5,2.7,25.4,505.5,395.54,293.43
2018,6,30,17,0,792.0,75.0,2.7,25.1,456.0,337.79,244.82
2018,6,30,17,15,761.5,72.0,2.7,24.25,405.0,278.8,194.94
2018,6,30,17,30,731.0,69.0,2.7,23.4,354.0,222.49,146.95
2018,6,30,17,45,688.5,65.0,2.7,22.55,303.5,166.35,101.07
2018,6,30,18,0,646.0,61.0,2.7,21.7,253.0,111.79,60.74
2018,6,30,18,15,586.5,56.0,2.65,20.75,205.5,63.37,34.48
2018,6,30,18,30,527.0,51.0,2.6,19.8,158.0,39.4,28.73
2018,6,30,18,45,437.0,43.0,2.6,18.8,116.0,34.04,23.8
2018,6,30,19,0,347.0,35.0,2.6,17.8,74.0,28.54,18.35
2018,6,30,19,15,219.0,24.0,2.55,17.45,44.5,19.95,5.95
2018,6,30,19,30,91.0,13.0,2.5,17.1,15.0,11.82,0.0
2018,6,30,19,45,45.5,6.5,2.45,16.8,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,1,4,45,35.5,4.5,0.6,14.15,5.0,0.0,0.0
2018,7,1,5,0,71.0,9.0,0.6,14.0,10.0,8.19,0.0
2018,7,1,5,15,202.5,21.0,0.55,14.2,38.5,17.46,0.0
2018,7,1,5,30,334.0,33.0,0.5,14.4,67.0,27.11,17.09
2018,7,1,5,45,426.0,41.0,0.45,14.65,108.0,32.65,22.99
2018,7,1,6,0,518.0,49.0,0.4,14.9,149.0,38.07,28.21
2018,7,1,6,15,578.5,54.5,0.35,15.25,196.5,53.69,31.72
2018,7,1,6,30,639.0,60.0,0.3,15.6,244.0,101.39,55.29
2018,7,1,6,45,681.0,65.0,0.3,15.95,294.5,155.96,94.76
2018,7,1,7,0,723.0,70.0,0.3,16.3,345.0,212.05,140.41
2018,7,1,7,15,753.5,73.5,0.3,16.75,395.5,268.16,188.32
2018,7,1,7,30,784.0,77.0,0.3,17.2,446.0,327.02,238.29
2018,7,1,7,45,807.5,79.5,0.35,17.6,496.0,384.74,286.74
2018,7,1,8,0,831.0,82.0,0.4,18.0,546.0,443.79,334.74
2018,7,1,8,15,848.0,84.5,0.45,18.35,593.0,501.03,379.88
2018,7,1,8,30,865.0,87.0,0.5,18.7,640.0,557.4,422.83
2018,7,1,8,45,878.5,88.5,0.55,19.1,684.0,610.47,461.95
2018,7,1,9,0,892.0,90.0,0.6,19.5,728.0,662.63,499.18
2018,7,1,9,15,899.0,93.5,0.65,19.75,766.5,711.11,533.02
2018,7,1,9,30,906.0,97.0,0.7,20.0,805.0,757.6,563.7
2018,7,1,9,45,910.0,100.5,0.8,20.25,838.0,799.59,590.97
2018,7,1,10,0,914.0,104.0,0.9,20.5,871.0,838.94,616.33
2018,7,1,10,15,920.0,105.5,0.95,20.6,899.5,875.19,639.11
2018,7,1,10,30,926.0,107.0,1.0,20.7,928.0,908.59,659.95
2018,7,1,10,45,929.5,108.0,1.05,20.8,949.5,936.26,677.09
2018,7,1,11,0,933.0,109.0,1.1,20.9,971.0,960.63,692.19
2018,7,1,11,15,936.0,109.5,1.15,20.9,986.0,980.65,704.87
2018,7,1,11,30,939.0,110.0,1.2,20.9,1001.0,997.15,715.46
2018,7,1,11,45,940.5,110.5,1.25,20.85,1009.0,1008.65,723.18
2018,7,1,12,0,942.0,111.0,1.3,20.8,1017.0,1016.51,728.77
2018,7,1,12,15,934.5,116.0,1.35,20.8,1015.0,1016.36,729.36
2018,7,1,12,30,927.0,121.0,1.4,20.8,1013.0,1012.52,727.83
2018,7,1,12,45,915.5,127.0,1.45,20.8,1003.0,1002.23,722.34
2018,7,1,13,0,904.0,133.0,1.5,20.8,993.0,988.5,714.79
2018,7,1,13,15,903.5,131.0,1.5,20.8,979.5,974.23,706.23
2018,7,1,13,30,903.0,129.0,1.5,20.8,966.0,956.47,695.49
2018,7,1,13,45,900.5,126.5,1.55,20.8,945.5,933.02,681.82
2018,7,1,14,0,898.0,124.0,1.6,20.8,925.0,906.29,666.0
2018,7,1,14,15,893.0,121.0,1.65,20.8,897.0,873.82,646.27
2018,7,1,14,30,888.0,118.0,1.7,20.8,869.0,838.48,624.46
2018,7,1,14,45,882.0,115.0,1.7,20.75,836.0,799.66,599.66
2018,7,1,15,0,876.0,112.0,1.7,20.7,803.0,758.37,572.93
2018,7,1,15,15,864.5,110.0,1.7,20.7,763.5,711.97,541.23
2018,7,1,15,30,853.0,108.0,1.7,20.7,724.0,663.98,506.88
2018,7,1,15,45,841.5,104.5,1.75,20.55,681.5,614.73,471.24
2018,7,1,16,0,830.0,101.0,1.8,20.4,639.0,562.25,432.05
2018,7,1,16,15,814.5,97.0,1.85,20.3,592.5,506.5,388.97
2018,7,1,16,30,799.0,93.0,1.9,20.2,546.0,450.67,344.29
2018,7,1,16,45,776.5,89.0,1.9,20.1,497.0,392.27,296.06
2018,7,1,17,0,754.0,85.0,1.9,20.0,448.0,335.11,247.45
2018,7,1,17,15,722.5,81.5,1.9,19.65,398.0,277.45,197.94
2018,7,1,17,30,691.0,78.0,1.9,19.3,348.0,219.92,148.44
2018,7,1,17,45,648.5,73.0,1.9,18.95,298.0,164.81,102.82
2018,7,1,18,0,606.0,68.0,1.9,18.6,248.0,114.39,65.18
2018,7,1,18,15,543.0,61.5,1.9,18.0,200.5,66.87,38.57
2018,7,1,18,30,480.0,55.0,1.9,17.4,153.0,42.67,31.91
2018,7,1,18,45,387.5,46.5,1.85,16.85,112.0,37.05,26.64
2018,7,1,19,0,295.0,38.0,1.8,16.3,71.0,31.29,20.8
2018,7,1,19,15,180.5,25.0,1.8,15.95,42.5,19.72,5.81
2018,7,1,19,30,66.0,12.0,1.8,15.6,14.0,10.91,0.0
2018,7,1,19,45,33.0,6.0,1.75,15.25,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,7,2,4,45,2.0,2.5,0.3,13.5,2.5,0.0,0.0
2018,7,2,5,0,4.0,5.0,0.3,13.6,5.0,4.55,0.0
2018,7,2,5,15,32.5,18.5,0.3,14.1,21.5,15.71,0.0
2018,7,2,5,30,61.0,32.0,0.3,14.6,38.0,26.68,16.67
2018,7,2,5,45,139.5,47.5,0.3,15.05,71.5,37.68,27.33
2018,7,2,6,0,218.0,63.0,0.3,15.5,105.0,49.38,38.08
2018,7,2,6,15,350.0,70.0,0.35,16.0,160.0,59.87,40.33
2018,7,2,6,30,482.0,77.0,0.4,16.5,215.0,102.4,62.12
2018,7,2,6,45,480.0,91.0,0.45,17.0,250.5,144.66,94.04
2018,7,2,7,0,478.0,105.0,0.5,17.5,286.0,187.87,130.39
2018,7,2,7,15,576.5,103.5,0.55,18.15,352.5,245.65,175.95
2018,7,2,7,30,675.0,102.0,0.6,18.8,419.0,312.25,229.2
2018,7,2,7,45,733.0,98.0,0.65,19.4,477.0,371.49,277.48
2018,7,2,8,0,791.0,94.0,0.7,20.0,535.0,437.42,329.78
2018,7,2,8,15,810.5,97.0,0.75,20.7,582.5,494.04,373.81
2018,7,2,8,30,830.0,100.0,0.8,21.4,630.0,551.05,416.56
2018,7,2,8,45,846.5,101.5,0.85,22.15,674.5,603.65,454.66
2018,7,2,9,0,863.0,103.0,0.9,22.9,719.0,656.34,491.51
2018,7,2,9,15,859.5,112.5,1.0,23.2,755.0,702.11,523.63
2018,7,2,9,30,856.0,122.0,1.1,23.5,791.0,745.04,553.09
