Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,9,45,845.5,135.0,1.2,23.8,819.5,788.11,580.91
2018,7,2,10,0,835.0,148.0,1.3,24.1,848.0,823.69,603.52
2018,7,2,10,15,845.5,148.0,1.4,24.1,877.5,860.55,627.62
2018,7,2,10,30,856.0,148.0,1.5,24.1,907.0,895.01,650.06
2018,7,2,10,45,865.5,147.0,1.65,24.05,930.5,916.42,664.81
2018,7,2,11,0,875.0,146.0,1.8,24.0,954.0,943.04,683.07
2018,7,2,11,15,882.5,144.5,1.85,23.9,970.5,964.36,696.84
2018,7,2,11,30,890.0,143.0,1.9,23.8,987.0,982.51,708.71
2018,7,2,11,45,896.5,141.0,1.95,23.7,997.0,995.96,717.68
2018,7,2,12,0,903.0,139.0,2.0,23.6,1007.0,1006.01,724.65
2018,7,2,12,15,907.0,137.0,2.05,23.45,1009.0,1010.2,728.17
2018,7,2,12,30,911.0,135.0,2.1,23.3,1011.0,1010.86,729.6
2018,7,2,12,45,914.5,131.0,2.1,23.15,1005.5,1005.58,726.8
2018,7,2,13,0,918.0,127.0,2.1,23.0,1000.0,996.66,721.82
2018,7,2,13,15,918.5,124.5,2.1,22.8,987.0,982.68,713.85
2018,7,2,13,30,919.0,122.0,2.1,22.6,974.0,965.11,703.67
2018,7,2,13,45,919.5,118.0,2.1,22.45,954.0,942.58,690.16
2018,7,2,14,0,920.0,114.0,2.1,22.3,934.0,916.55,674.4
2018,7,2,14,15,917.5,111.0,2.15,22.1,907.5,885.56,655.9
2018,7,2,14,30,915.0,108.0,2.2,21.9,881.0,851.46,635.15
2018,7,2,14,45,911.5,104.0,2.2,21.65,848.5,812.66,610.68
2018,7,2,15,0,908.0,100.0,2.2,21.4,816.0,771.13,584.06
2018,7,2,15,15,898.0,98.0,2.2,21.4,777.0,724.48,552.51
2018,7,2,15,30,888.0,96.0,2.2,21.4,738.0,676.04,517.57
2018,7,2,15,45,879.0,92.5,2.25,20.95,695.5,625.21,481.05
2018,7,2,16,0,870.0,89.0,2.3,20.5,653.0,572.99,442.15
2018,7,2,16,15,858.0,85.0,2.35,20.25,607.0,517.65,399.12
2018,7,2,16,30,846.0,81.0,2.4,20.0,561.0,461.73,354.02
2018,7,2,16,45,827.5,77.5,2.45,19.75,512.0,402.11,304.52
2018,7,2,17,0,809.0,74.0,2.5,19.5,463.0,343.97,254.59
2018,7,2,17,15,780.0,71.0,2.5,19.1,412.0,284.35,202.74
2018,7,2,17,30,751.0,68.0,2.5,18.7,361.0,227.21,152.75
2018,7,2,17,45,710.5,64.0,2.55,18.3,310.0,170.09,104.89
2018,7,2,18,0,670.0,60.0,2.6,17.9,259.0,117.4,65.23
2018,7,2,18,15,608.0,55.5,2.6,17.35,210.5,64.71,35.19
2018,7,2,18,30,546.0,51.0,2.6,16.8,162.0,39.48,29.19
2018,7,2,18,45,450.0,44.0,2.6,16.2,119.0,34.98,24.9
2018,7,2,19,0,354.0,37.0,2.6,15.6,76.0,30.46,20.15
2018,7,2,19,15,222.5,25.0,2.6,15.2,45.5,20.95,6.43
2018,7,2,19,30,91.0,13.0,2.6,14.8,15.0,11.82,0.0
2018,7,2,19,45,45.5,6.5,2.6,14.35,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,3,4,45,29.0,4.0,2.65,11.85,4.5,0.0,0.0
2018,7,3,5,0,58.0,8.0,2.6,12.1,9.0,7.28,0.0
2018,7,3,5,15,179.0,20.5,2.5,12.85,36.0,17.07,0.0
2018,7,3,5,30,300.0,33.0,2.4,13.6,63.0,27.18,16.99
2018,7,3,5,45,391.5,42.5,2.35,14.3,103.5,34.03,24.12
2018,7,3,6,0,483.0,52.0,2.3,15.0,144.0,40.66,30.38
2018,7,3,6,15,495.0,63.0,2.2,15.55,181.0,58.09,37.12
2018,7,3,6,30,507.0,74.0,2.1,16.1,218.0,101.47,60.69
2018,7,3,6,45,544.5,84.0,1.95,16.6,266.0,149.06,95.44
2018,7,3,7,0,582.0,94.0,1.8,17.1,314.0,200.98,137.92
2018,7,3,7,15,667.5,89.5,1.75,17.6,376.0,256.66,183.61
2018,7,3,7,30,753.0,85.0,1.7,18.1,438.0,323.57,239.11
2018,7,3,7,45,609.5,124.0,1.6,18.6,430.0,348.23,264.95
2018,7,3,8,0,466.0,163.0,1.5,19.1,422.0,354.96,274.02
2018,7,3,8,15,465.0,180.5,1.5,19.5,458.0,398.22,308.55
2018,7,3,8,30,464.0,198.0,1.5,19.9,494.0,440.59,341.07
2018,7,3,8,45,658.5,153.0,1.45,20.35,605.0,542.73,417.88
2018,7,3,9,0,853.0,108.0,1.4,20.8,716.0,654.48,499.09
2018,7,3,9,15,849.5,117.0,1.45,21.05,751.0,702.42,532.31
2018,7,3,9,30,846.0,126.0,1.5,21.3,786.0,745.54,561.97
2018,7,3,9,45,802.0,151.5,1.5,21.6,799.0,770.8,577.43
2018,7,3,10,0,758.0,177.0,1.5,21.9,812.0,789.72,588.38
2018,7,3,10,15,743.0,190.5,1.6,22.05,830.5,819.97,608.35
2018,7,3,10,30,728.0,204.0,1.7,22.2,849.0,843.41,623.62
2018,7,3,10,45,715.0,213.0,1.8,22.35,859.5,860.7,634.87
2018,7,3,11,0,702.0,222.0,1.9,22.5,870.0,874.59,643.98
2018,7,3,11,15,706.5,225.0,2.0,22.55,886.0,895.52,658.08
2018,7,3,11,30,711.0,228.0,2.1,22.6,902.0,913.69,670.32
2018,7,3,11,45,762.0,206.5,2.2,22.6,934.0,941.67,689.2
2018,7,3,12,0,813.0,185.0,2.3,22.6,966.0,975.46,711.76
2018,7,3,12,15,834.5,174.0,2.4,22.5,976.0,987.69,720.58
2018,7,3,12,30,856.0,163.0,2.5,22.4,986.0,996.39,727.42
2018,7,3,12,45,855.0,161.5,2.6,22.35,979.0,989.22,723.92
2018,7,3,13,0,854.0,160.0,2.7,22.3,972.0,978.59,718.36
2018,7,3,13,15,852.5,158.0,2.7,22.15,958.5,963.58,709.37
2018,7,3,13,30,851.0,156.0,2.7,22.0,945.0,945.22,698.25
2018,7,3,13,45,847.5,154.0,2.75,21.85,924.5,921.79,684.2
2018,7,3,14,0,844.0,152.0,2.8,21.7,904.0,895.28,668.04
2018,7,3,14,15,840.0,149.0,2.8,21.55,878.0,864.4,648.48
2018,7,3,14,30,836.0,146.0,2.8,21.4,852.0,830.74,626.92
2018,7,3,14,45,830.5,141.5,2.8,21.25,819.5,791.83,601.55
2018,7,3,15,0,825.0,137.0,2.8,21.1,787.0,750.58,573.96
2018,7,3,15,15,812.5,134.5,2.8,21.1,748.5,704.24,540.84
2018,7,3,15,30,800.0,132.0,2.8,21.1,710.0,656.55,506.01
2018,7,3,15,45,789.5,126.5,2.85,20.6,668.0,606.12,469.45
2018,7,3,16,0,779.0,121.0,2.9,20.1,626.0,554.68,430.88
2018,7,3,16,15,766.5,115.0,2.85,19.75,581.5,501.0,388.79
2018,7,3,16,30,754.0,109.0,2.8,19.4,537.0,447.02,345.09
2018,7,3,16,45,733.0,103.5,2.8,19.05,488.5,388.27,296.47
2018,7,3,17,0,712.0,98.0,2.8,18.7,440.0,332.16,248.55
2018,7,3,17,15,682.0,92.5,2.75,18.25,390.5,274.97,199.11
2018,7,3,17,30,652.0,87.0,2.7,17.8,341.0,220.53,151.8
2018,7,3,17,45,611.0,80.5,2.6,17.3,292.0,166.46,106.69
2018,7,3,18,0,570.0,74.0,2.5,16.8,243.0,116.99,69.24
2018,7,3,18,15,511.0,66.0,2.45,16.3,196.5,70.37,42.16
2018,7,3,18,30,452.0,58.0,2.4,15.8,150.0,45.23,34.37
2018,7,3,18,45,366.5,48.0,2.3,15.3,109.5,38.38,27.97
2018,7,3,19,0,281.0,38.0,2.2,14.8,69.0,29.65,19.53
2018,7,3,19,15,172.5,25.0,2.2,14.4,41.0,19.72,5.61
2018,7,3,19,30,64.0,12.0,2.2,14.0,13.0,10.91,0.0
2018,7,3,19,45,32.0,6.0,2.2,13.65,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,4,4,45,17.0,3.5,1.55,10.3,3.5,0.0,0.0
2018,7,4,5,0,34.0,7.0,1.5,10.5,7.0,6.37,0.0
2018,7,4,5,15,131.5,19.5,1.5,10.9,30.5,15.39,0.0
2018,7,4,5,30,229.0,32.0,1.5,11.3,54.0,25.0,15.29
2018,7,4,5,45,176.0,32.5,1.5,11.7,55.0,24.76,16.24
2018,7,4,6,0,123.0,33.0,1.5,12.1,56.0,24.49,16.33
2018,7,4,6,15,61.5,41.0,1.4,12.5,52.5,36.3,24.91
2018,7,4,6,30,0.0,49.0,1.3,12.9,49.0,43.24,31.71
2018,7,4,6,45,0.0,60.0,1.25,13.25,60.0,53.0,40.01
2018,7,4,7,0,0.0,71.0,1.2,13.6,71.0,62.78,48.16
2018,7,4,7,15,0.0,88.0,1.2,13.95,88.0,77.64,60.47
2018,7,4,7,30,0.0,105.0,1.2,14.3,105.0,92.56,72.63
2018,7,4,7,45,0.0,118.0,1.2,14.6,118.0,104.12,81.84
2018,7,4,8,0,0.0,131.0,1.2,14.9,131.0,115.74,90.99
2018,7,4,8,15,1.0,145.5,1.25,15.2,146.0,129.23,101.58
2018,7,4,8,30,2.0,160.0,1.3,15.5,161.0,142.89,112.22
2018,7,4,8,45,4.5,176.0,1.35,15.8,179.0,158.95,124.7
2018,7,4,9,0,7.0,192.0,1.4,16.1,197.0,175.31,137.34
2018,7,4,9,15,8.5,206.0,1.45,16.3,212.5,189.49,148.18
2018,7,4,9,30,10.0,220.0,1.5,16.5,228.0,203.83,159.09
2018,7,4,9,45,12.5,238.0,1.5,16.7,248.5,222.71,173.48
2018,7,4,10,0,15.0,256.0,1.5,16.9,269.0,241.82,187.91
2018,7,4,10,15,23.0,298.0,1.55,17.0,318.0,295.02,228.62
2018,7,4,10,30,31.0,340.0,1.6,17.1,367.0,343.14,264.7
2018,7,4,10,45,31.5,349.5,1.6,17.25,378.0,354.26,272.38
2018,7,4,11,0,32.0,359.0,1.6,17.4,389.0,365.26,280.16
2018,7,4,11,15,44.0,382.0,1.6,17.5,423.5,399.79,305.79
2018,7,4,11,30,56.0,405.0,1.6,17.6,458.0,434.58,331.22
2018,7,4,11,45,84.5,438.0,1.6,17.65,519.0,494.91,375.44
2018,7,4,12,0,113.0,471.0,1.6,17.7,580.0,566.81,426.83
2018,7,4,12,15,167.0,462.5,1.6,17.7,623.0,610.99,459.2
2018,7,4,12,30,221.0,454.0,1.6,17.7,666.0,654.22,490.74
2018,7,4,12,45,432.0,356.0,1.6,17.75,767.5,779.6,582.99
2018,7,4,13,0,643.0,258.0,1.6,17.8,869.0,881.46,655.98
2018,7,4,13,15,779.5,188.0,1.6,17.75,918.0,925.13,685.15
2018,7,4,13,30,916.0,118.0,1.6,17.7,967.0,959.96,708.02
2018,7,4,13,45,913.5,116.0,1.6,17.65,946.5,936.75,693.12
2018,7,4,14,0,911.0,114.0,1.6,17.6,926.0,910.23,676.7
2018,7,4,14,15,905.0,112.0,1.6,17.5,898.0,877.55,656.27
2018,7,4,14,30,899.0,110.0,1.6,17.4,870.0,842.01,633.82
2018,7,4,14,45,891.5,108.0,1.6,17.3,836.5,802.63,608.54
2018,7,4,15,0,884.0,106.0,1.6,17.2,803.0,760.86,581.36
2018,7,4,15,15,873.5,104.0,1.6,17.2,764.0,714.84,549.96
2018,7,4,15,30,863.0,102.0,1.6,17.2,725.0,667.12,515.47
2018,7,4,15,45,851.5,99.0,1.6,16.85,682.5,616.39,478.47
2018,7,4,16,0,840.0,96.0,1.6,16.5,640.0,564.56,439.42
2018,7,4,16,15,826.0,91.5,1.6,16.25,594.0,509.25,396.24
2018,7,4,16,30,812.0,87.0,1.6,16.0,548.0,452.98,350.79
2018,7,4,16,45,791.5,83.5,1.6,15.75,499.0,395.09,302.52
2018,7,4,17,0,771.0,80.0,1.6,15.5,450.0,338.19,253.53
2018,7,4,17,15,743.5,75.5,1.6,15.15,400.0,279.66,202.42
2018,7,4,17,30,716.0,71.0,1.6,14.8,350.0,223.49,152.98
2018,7,4,17,45,678.5,66.0,1.65,14.4,300.5,167.91,105.89
2018,7,4,18,0,641.0,61.0,1.7,14.0,251.0,113.38,63.85
2018,7,4,18,15,586.0,54.5,1.65,13.65,203.5,63.94,35.2
2018,7,4,18,30,531.0,48.0,1.6,13.3,156.0,36.92,27.36
2018,7,4,18,45,447.0,41.0,1.6,12.9,115.0,32.34,22.96
2018,7,4,19,0,363.0,34.0,1.6,12.5,74.0,27.7,18.07
2018,7,4,19,15,232.0,23.0,1.55,12.25,44.0,19.06,5.15
2018,7,4,19,30,101.0,12.0,1.5,12.0,14.0,10.91,0.0
2018,7,4,19,45,50.5,6.0,1.45,11.75,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,5,4,45,44.5,4.5,0.75,9.75,5.0,0.0,0.0
2018,7,5,5,0,89.0,9.0,0.8,10.0,10.0,8.19,0.0
2018,7,5,5,15,236.0,18.5,0.85,10.45,37.5,15.32,0.0
2018,7,5,5,30,383.0,28.0,0.9,10.9,65.0,22.78,13.38
2018,7,5,5,45,474.5,34.5,0.95,11.4,106.0,27.25,18.47
2018,7,5,6,0,566.0,41.0,1.0,11.9,147.0,34.54,25.34
2018,7,5,6,15,624.0,45.5,1.0,12.35,194.5,48.19,28.15
2018,7,5,6,30,682.0,50.0,1.0,12.8,242.0,97.07,51.12
2018,7,5,6,45,721.5,53.5,1.0,13.2,292.0,149.28,88.81
2018,7,5,7,0,761.0,57.0,1.0,13.6,342.0,205.83,135.99
2018,7,5,7,15,789.0,60.0,1.0,14.05,393.0,265.4,188.29
2018,7,5,7,30,817.0,63.0,1.0,14.5,444.0,324.58,240.3
2018,7,5,7,45,838.0,65.0,1.0,14.95,493.0,382.27,290.23
2018,7,5,8,0,859.0,67.0,1.0,15.4,542.0,440.93,339.3
2018,7,5,8,15,874.5,68.5,1.0,15.75,589.0,497.14,384.89
2018,7,5,8,30,890.0,70.0,1.0,16.1,636.0,553.16,428.62
2018,7,5,8,45,902.5,72.0,1.05,16.5,680.0,607.46,469.78
2018,7,5,9,0,915.0,74.0,1.1,16.9,724.0,660.73,508.86
2018,7,5,9,15,925.5,75.0,1.1,17.2,764.0,710.34,543.89
2018,7,5,9,30,936.0,76.0,1.1,17.5,804.0,758.2,574.92
2018,7,5,9,45,944.5,76.0,1.1,17.8,838.5,801.54,602.13
2018,7,5,10,0,953.0,76.0,1.1,18.1,873.0,842.49,627.37
2018,7,5,10,15,958.5,76.5,1.15,18.35,901.5,878.84,650.13
2018,7,5,10,30,964.0,77.0,1.2,18.6,930.0,912.18,670.81
2018,7,5,10,45,968.0,78.0,1.2,18.85,952.5,941.53,688.04
2018,7,5,11,0,972.0,79.0,1.2,19.1,975.0,967.48,703.03
2018,7,5,11,15,975.0,79.0,1.25,19.3,990.0,987.98,715.53
2018,7,5,11,30,978.0,79.0,1.3,19.5,1005.0,1004.81,725.82
2018,7,5,11,45,979.0,79.5,1.3,19.7,1013.0,1016.51,732.13
2018,7,5,12,0,980.0,80.0,1.3,19.9,1021.0,1024.38,736.17
2018,7,5,12,15,976.5,83.0,1.35,20.0,1021.0,1026.57,737.96
2018,7,5,12,30,973.0,86.0,1.4,20.1,1021.0,1024.91,737.49
2018,7,5,12,45,966.5,89.5,1.45,20.15,1013.0,1017.06,733.39
2018,7,5,13,0,960.0,93.0,1.5,20.2,1005.0,1005.5,727.09
2018,7,5,13,15,959.5,92.0,1.5,20.2,992.0,991.48,718.68
2018,7,5,13,30,959.0,91.0,1.5,20.2,979.0,973.76,708.0
2018,7,5,13,45,957.5,89.0,1.5,20.25,959.0,950.5,693.71
2018,7,5,14,0,956.0,87.0,1.5,20.3,939.0,923.72,677.18
2018,7,5,14,15,952.0,85.0,1.5,20.25,911.5,891.43,657.27
2018,7,5,14,30,948.0,83.0,1.5,20.2,884.0,856.01,635.2
2018,7,5,14,45,942.5,81.5,1.55,20.2,851.0,816.97,610.95
2018,7,5,15,0,937.0,80.0,1.6,20.2,818.0,775.26,584.55
2018,7,5,15,15,928.0,78.5,1.6,20.2,779.5,728.65,553.91
2018,7,5,15,30,919.0,77.0,1.6,20.2,741.0,680.08,519.59
2018,7,5,15,45,909.5,74.5,1.6,20.1,698.0,628.5,481.97
2018,7,5,16,0,900.0,72.0,1.6,20.0,655.0,575.52,442.08
2018,7,5,16,15,887.0,70.0,1.65,19.85,609.0,520.11,399.3
2018,7,5,16,30,874.0,68.0,1.7,19.7,563.0,464.16,354.43
2018,7,5,16,45,855.0,65.5,1.7,19.55,513.5,405.07,305.4
2018,7,5,17,0,836.0,63.0,1.7,19.4,464.0,346.66,255.34
2018,7,5,17,15,810.5,59.5,1.7,19.05,413.0,286.42,203.04
2018,7,5,17,30,785.0,56.0,1.7,18.7,362.0,228.17,152.02
2018,7,5,17,45,749.5,52.5,1.7,18.35,311.5,167.61,101.0
2018,7,5,18,0,714.0,49.0,1.7,18.0,261.0,113.46,59.83
2018,7,5,18,15,661.5,45.0,1.75,17.25,212.5,62.2,31.25
2018,7,5,18,30,609.0,41.0,1.8,16.5,164.0,34.25,24.62
2018,7,5,18,45,525.5,35.0,1.8,15.75,121.0,29.86,20.49
2018,7,5,19,0,442.0,29.0,1.8,15.0,78.0,25.44,15.92
2018,7,5,19,15,293.5,20.5,1.85,14.7,46.5,16.79,3.57
2018,7,5,19,30,145.0,12.0,1.9,14.4,15.0,10.91,0.0
2018,7,5,19,45,72.5,6.0,2.0,14.15,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.75,14.25,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.8,14.5,5.0,4.55,0.0
2018,7,6,5,15,19.0,17.5,1.8,14.8,18.5,14.83,0.0
2018,7,6,5,30,19.0,30.0,1.8,15.1,32.0,25.64,15.3
2018,7,6,5,45,41.0,48.0,1.8,15.45,55.0,40.05,29.15
2018,7,6,6,0,63.0,66.0,1.8,15.8,78.0,52.76,40.86
2018,7,6,6,15,99.0,85.5,1.85,16.1,110.5,69.61,52.22
2018,7,6,6,30,135.0,105.0,1.9,16.4,143.0,96.53,70.9
2018,7,6,6,45,146.5,120.5,1.95,16.75,169.0,121.66,90.3
2018,7,6,7,0,158.0,136.0,2.0,17.1,195.0,148.13,111.84
2018,7,6,7,15,101.5,152.0,2.0,17.35,192.0,158.61,122.99
2018,7,6,7,30,45.0,168.0,2.0,17.6,189.0,161.16,126.74
2018,7,6,7,45,46.0,191.0,2.05,17.8,214.5,185.4,146.14
2018,7,6,8,0,47.0,214.0,2.1,18.0,240.0,209.95,165.46
2018,7,6,8,15,82.5,247.5,2.15,18.3,298.0,260.81,205.19
2018,7,6,8,30,118.0,281.0,2.2,18.6,356.0,319.74,250.64
2018,7,6,8,45,86.5,277.0,2.3,18.85,334.0,301.18,235.57
2018,7,6,9,0,55.0,273.0,2.4,19.1,312.0,282.96,220.71
2018,7,6,9,15,33.0,249.0,2.4,19.35,273.0,249.5,193.99
2018,7,6,9,30,11.0,225.0,2.4,19.6,234.0,209.09,161.66
2018,7,6,9,45,10.5,208.5,2.45,19.85,217.0,194.5,150.0
2018,7,6,10,0,10.0,192.0,2.5,20.1,200.0,179.77,138.19
2018,7,6,10,15,35.5,290.0,2.5,20.4,321.0,298.02,229.68
2018,7,6,10,30,61.0,388.0,2.5,20.7,442.0,414.94,316.67
2018,7,6,10,45,101.5,419.5,2.5,21.0,512.0,483.74,366.93
2018,7,6,11,0,142.0,451.0,2.5,21.3,582.0,564.58,424.88
2018,7,6,11,15,146.5,458.5,2.5,21.4,595.5,580.01,435.02
2018,7,6,11,30,151.0,466.0,2.5,21.5,609.0,594.82,445.12
2018,7,6,11,45,278.5,443.5,2.55,21.6,710.0,707.53,527.44
2018,7,6,12,0,406.0,421.0,2.6,21.7,811.0,810.52,600.41
2018,7,6,12,15,447.5,407.0,2.6,21.7,837.0,847.18,625.19
2018,7,6,12,30,489.0,393.0,2.6,21.7,863.0,873.24,643.45
2018,7,6,12,45,455.5,402.0,2.65,21.7,837.5,846.42,624.85
2018,7,6,13,0,422.0,411.0,2.7,21.7,812.0,817.75,605.34
2018,7,6,13,15,456.0,386.5,2.75,21.7,814.0,819.69,608.55
2018,7,6,13,30,490.0,362.0,2.8,21.7,816.0,818.41,609.33
2018,7,6,13,45,495.5,344.0,2.85,21.65,794.0,794.24,593.96
2018,7,6,14,0,501.0,326.0,2.9,21.6,772.0,767.78,577.02
2018,7,6,14,15,426.0,341.5,2.95,21.55,712.5,702.46,530.61
2018,7,6,14,30,351.0,357.0,3.0,21.5,653.0,632.37,480.38
2018,7,6,14,45,267.5,349.5,3.05,21.4,570.0,545.84,417.45
2018,7,6,15,0,184.0,342.0,3.1,21.3,487.0,457.58,351.97
2018,7,6,15,15,183.0,336.5,3.1,21.3,474.5,442.07,341.03
2018,7,6,15,30,182.0,331.0,3.1,21.3,462.0,425.96,329.2
2018,7,6,15,45,206.5,306.0,3.2,21.1,446.5,407.12,316.05
2018,7,6,16,0,231.0,281.0,3.3,20.9,431.0,385.64,300.4
2018,7,6,16,15,167.5,260.5,3.3,20.65,365.0,320.92,250.51
2018,7,6,16,30,104.0,240.0,3.3,20.4,299.0,259.84,203.18
2018,7,6,16,45,92.0,212.5,3.35,20.2,261.0,223.59,174.86
2018,7,6,17,0,80.0,185.0,3.4,20.0,223.0,188.91,147.39
2018,7,6,17,15,253.0,144.5,3.35,19.7,246.5,198.31,149.98
2018,7,6,17,30,426.0,104.0,3.3,19.4,270.0,185.19,131.32
2018,7,6,17,45,452.0,91.5,3.3,19.05,245.0,150.28,99.82
2018,7,6,18,0,478.0,79.0,3.3,18.7,220.0,113.4,69.48
2018,7,6,18,15,330.0,74.0,3.25,18.25,163.0,69.57,45.03
2018,7,6,18,30,182.0,69.0,3.2,17.8,106.0,53.55,41.33
2018,7,6,18,45,229.5,50.0,3.15,17.4,83.5,38.15,27.48
2018,7,6,19,0,277.0,31.0,3.1,17.0,61.0,24.81,15.2
2018,7,6,19,15,198.0,21.0,3.1,16.65,37.5,17.17,3.44
2018,7,6,19,30,119.0,11.0,3.1,16.3,14.0,10.01,0.0
2018,7,6,19,45,59.5,5.5,3.1,16.0,7.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,7,4,45,14.0,2.5,3.45,12.05,2.5,0.0,0.0
2018,7,7,5,0,28.0,5.0,3.5,12.4,5.0,4.55,0.0
2018,7,7,5,15,28.5,17.5,3.5,12.9,19.0,14.8,0.0
2018,7,7,5,30,29.0,30.0,3.5,13.4,33.0,25.61,15.25
2018,7,7,5,45,77.0,47.5,3.5,13.9,60.5,38.73,28.14
2018,7,7,6,0,125.0,65.0,3.5,14.4,88.0,50.43,39.01
2018,7,7,6,15,198.5,78.0,3.45,14.95,127.5,63.87,46.55
2018,7,7,6,30,272.0,91.0,3.4,15.5,167.0,95.23,64.92
2018,7,7,6,45,364.5,99.5,3.35,16.05,222.5,133.71,91.05
2018,7,7,7,0,457.0,108.0,3.3,16.6,278.0,184.64,130.2
2018,7,7,7,15,556.0,103.5,3.3,17.2,340.5,238.69,173.76
2018,7,7,7,30,655.0,99.0,3.3,17.8,403.0,301.41,225.61
2018,7,7,7,45,607.5,123.5,3.35,18.45,430.0,346.0,265.68
2018,7,7,8,0,560.0,148.0,3.4,19.1,457.0,384.41,298.98
2018,7,7,8,15,528.5,176.5,3.45,19.55,488.5,425.03,332.36
2018,7,7,8,30,497.0,205.0,3.5,20.0,520.0,464.41,363.3
2018,7,7,8,45,507.5,219.0,3.5,20.45,560.0,511.2,398.95
2018,7,7,9,0,518.0,233.0,3.5,20.9,600.0,557.85,433.52
2018,7,7,9,15,679.0,180.5,3.55,21.15,690.0,647.93,502.13
2018,7,7,9,30,840.0,128.0,3.6,21.4,780.0,743.2,573.11
2018,7,7,9,45,881.5,114.5,3.65,21.65,825.5,791.34,605.69
2018,7,7,10,0,923.0,101.0,3.7,21.9,871.0,843.6,640.61
2018,7,7,10,15,951.0,88.5,3.75,22.0,905.5,885.02,667.98
2018,7,7,10,30,979.0,76.0,3.8,22.1,940.0,924.6,693.96
2018,7,7,10,45,976.5,80.0,3.8,22.25,960.0,951.72,710.92
2018,7,7,11,0,974.0,84.0,3.8,22.4,980.0,975.08,725.4
2018,7,7,11,15,881.5,146.0,3.8,22.4,967.0,966.74,719.1
2018,7,7,11,30,789.0,208.0,3.8,22.4,954.0,962.04,715.61
2018,7,7,11,45,589.5,300.5,3.8,22.45,860.5,876.57,654.49
2018,7,7,12,0,390.0,393.0,3.8,22.5,767.0,777.83,581.2
2018,7,7,12,15,311.0,413.0,3.85,22.5,711.5,713.03,534.82
2018,7,7,12,30,232.0,433.0,3.9,22.5,656.0,656.06,492.84
2018,7,7,12,45,278.5,434.0,3.9,22.45,699.5,699.79,525.37
2018,7,7,13,0,325.0,435.0,3.9,22.4,743.0,741.35,555.56
2018,7,7,13,15,429.0,379.5,3.95,22.3,780.0,788.53,591.94
2018,7,7,13,30,533.0,324.0,4.0,22.2,817.0,822.51,619.0
2018,7,7,13,45,537.5,316.5,4.05,22.05,804.5,806.51,608.69
2018,7,7,14,0,542.0,309.0,4.1,21.9,792.0,788.11,596.94
2018,7,7,14,15,687.0,228.0,4.15,21.6,820.5,818.68,623.55
2018,7,7,14,30,832.0,147.0,4.2,21.3,849.0,831.7,635.51
2018,7,7,14,45,797.5,156.0,4.25,21.05,807.5,783.4,602.95
2018,7,7,15,0,763.0,165.0,4.3,20.8,766.0,734.67,568.58
2018,7,7,15,15,683.5,186.5,4.3,20.8,705.0,668.43,519.07
2018,7,7,15,30,604.0,208.0,4.3,20.8,644.0,603.81,470.1
2018,7,7,15,45,619.5,186.0,4.35,20.25,609.5,562.13,440.06
2018,7,7,16,0,635.0,164.0,4.4,19.7,575.0,517.38,406.44
2018,7,7,16,15,723.0,123.0,4.4,19.45,558.0,488.47,383.2
2018,7,7,16,30,811.0,82.0,4.4,19.2,541.0,449.91,350.46
2018,7,7,16,45,674.5,103.0,4.4,19.0,461.5,367.3,283.17
2018,7,7,17,0,538.0,124.0,4.4,18.8,382.0,299.18,227.53
2018,7,7,17,15,524.5,109.0,4.4,18.4,337.5,247.82,183.05
2018,7,7,17,30,511.0,94.0,4.4,18.0,293.0,197.6,139.16
2018,7,7,17,45,603.5,72.0,4.35,17.65,274.5,159.79,101.76
2018,7,7,18,0,696.0,50.0,4.3,17.3,256.0,113.5,60.85
2018,7,7,18,15,644.0,46.0,4.25,16.8,208.5,63.22,32.24
2018,7,7,18,30,592.0,42.0,4.2,16.3,161.0,35.12,25.38
2018,7,7,18,45,507.5,36.0,4.15,15.85,118.5,30.79,21.25
2018,7,7,19,0,423.0,30.0,4.1,15.4,76.0,24.22,14.79
2018,7,7,19,15,278.0,21.0,4.05,15.05,45.5,17.29,3.26
2018,7,7,19,30,133.0,12.0,4.0,14.7,15.0,10.91,0.0
2018,7,7,19,45,66.5,6.0,4.0,14.4,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,4,45,44.5,4.0,3.7,11.55,4.5,0.0,0.0
2018,7,8,5,0,89.0,8.0,3.7,11.7,9.0,7.28,0.0
2018,7,8,5,15,235.0,18.0,3.7,12.15,36.0,15.02,0.0
2018,7,8,5,30,381.0,28.0,3.7,12.6,63.0,22.96,13.01
2018,7,8,5,45,473.5,34.5,3.65,13.0,104.0,27.4,18.33
2018,7,8,6,0,566.0,41.0,3.6,13.4,145.0,34.7,25.22
2018,7,8,6,15,627.0,46.0,3.65,14.0,193.5,47.23,28.14
2018,7,8,6,30,688.0,51.0,3.7,14.6,242.0,96.95,50.84
2018,7,8,6,45,726.5,54.5,3.7,15.25,292.0,149.44,88.42
2018,7,8,7,0,765.0,58.0,3.7,15.9,342.0,206.16,135.81
2018,7,8,7,15,793.0,61.5,3.75,16.5,393.0,264.13,187.25
2018,7,8,7,30,821.0,65.0,3.8,17.1,444.0,326.5,242.58
2018,7,8,7,45,842.0,67.5,3.8,17.75,494.0,385.06,294.06
2018,7,8,8,0,863.0,70.0,3.8,18.4,544.0,444.6,344.83
2018,7,8,8,15,879.0,71.5,3.8,18.85,591.5,501.45,392.18
2018,7,8,8,30,895.0,73.0,3.8,19.3,639.0,558.17,437.82
2018,7,8,8,45,907.0,75.5,3.8,19.75,683.5,613.11,480.56
2018,7,8,9,0,919.0,78.0,3.8,20.2,728.0,666.96,521.12
2018,7,8,9,15,928.5,79.0,3.85,20.55,767.5,716.27,557.57
2018,7,8,9,30,938.0,80.0,3.9,20.9,807.0,763.74,590.11
2018,7,8,9,45,944.5,81.5,3.9,21.25,841.5,807.33,618.91
2018,7,8,10,0,951.0,83.0,3.9,21.6,876.0,848.39,645.57
2018,7,8,10,15,957.5,83.5,3.95,21.75,905.0,885.69,670.13
2018,7,8,10,30,964.0,84.0,4.0,21.9,934.0,920.06,692.52
2018,7,8,10,45,969.5,83.5,4.0,22.05,956.5,949.41,711.14
2018,7,8,11,0,975.0,83.0,4.0,22.2,979.0,975.43,727.46
2018,7,8,11,15,978.0,83.0,4.0,22.25,994.5,996.15,740.51
2018,7,8,11,30,981.0,83.0,4.0,22.3,1010.0,1013.19,751.18
2018,7,8,11,45,982.5,83.0,4.0,22.35,1018.0,1025.04,758.48
2018,7,8,12,0,984.0,83.0,4.0,22.4,1026.0,1033.06,763.37
2018,7,8,12,15,982.5,84.0,4.05,22.4,1026.0,1035.32,765.05
2018,7,8,12,30,981.0,85.0,4.1,22.4,1026.0,1033.69,764.32
2018,7,8,12,45,977.5,86.5,4.1,22.4,1019.0,1026.79,759.89
2018,7,8,13,0,974.0,88.0,4.1,22.4,1012.0,1016.09,753.08
2018,7,8,13,15,972.0,87.5,4.1,22.35,998.0,1001.05,743.64
2018,7,8,13,30,970.0,87.0,4.1,22.3,984.0,982.3,731.79
2018,7,8,13,45,967.0,85.0,4.1,22.25,962.5,957.52,715.93
2018,7,8,14,0,964.0,83.0,4.1,22.2,941.0,929.24,697.71
2018,7,8,14,15,959.0,82.0,4.1,22.1,913.5,896.9,676.8
2018,7,8,14,30,954.0,81.0,4.1,22.0,886.0,861.47,653.64
2018,7,8,14,45,948.0,79.5,4.1,21.9,852.5,821.84,627.38
2018,7,8,15,0,942.0,78.0,4.1,21.8,819.0,779.54,599.01
2018,7,8,15,15,933.0,76.5,4.1,21.8,780.0,732.7,566.85
2018,7,8,15,30,924.0,75.0,4.1,21.8,741.0,683.87,531.19
2018,7,8,15,45,912.5,73.0,4.1,21.3,697.5,631.3,492.21
2018,7,8,16,0,901.0,71.0,4.1,20.8,654.0,577.5,451.02
2018,7,8,16,15,886.0,69.0,4.1,20.45,607.0,520.95,406.07
2018,7,8,16,30,871.0,67.0,4.1,20.1,560.0,464.06,359.33
2018,7,8,16,45,851.5,65.0,4.1,19.75,510.5,405.32,309.62
2018,7,8,17,0,832.0,63.0,4.1,19.4,461.0,347.29,259.01
2018,7,8,17,15,805.5,60.5,4.05,18.9,410.5,287.8,206.45
2018,7,8,17,30,779.0,58.0,4.0,18.4,360.0,227.79,153.33
2018,7,8,17,45,742.0,54.5,4.0,17.9,309.5,169.8,103.84
2018,7,8,18,0,705.0,51.0,4.0,17.4,259.0,115.76,62.26
2018,7,8,18,15,650.5,46.5,3.9,16.8,210.5,64.31,32.84
2018,7,8,18,30,596.0,42.0,3.8,16.2,162.0,35.16,25.42
2018,7,8,18,45,509.5,36.0,3.75,15.6,119.0,30.82,21.29
2018,7,8,19,0,423.0,30.0,3.7,15.0,76.0,24.25,14.82
2018,7,8,19,15,278.0,21.0,3.65,14.6,45.5,17.32,2.94
2018,7,8,19,30,133.0,12.0,3.6,14.2,15.0,10.91,0.0
2018,7,8,19,45,66.5,6.0,3.55,13.8,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,4,45,34.0,3.5,3.35,11.4,3.5,0.0,0.0
2018,7,9,5,0,68.0,7.0,3.4,11.5,7.0,6.37,0.0
2018,7,9,5,15,229.0,16.5,3.4,11.95,34.0,13.64,0.0
2018,7,9,5,30,390.0,26.0,3.4,12.4,61.0,21.19,11.44
2018,7,9,5,45,482.0,32.5,3.4,12.9,102.0,28.05,18.89
2018,7,9,6,0,574.0,39.0,3.4,13.4,143.0,32.93,23.64
2018,7,9,6,15,630.5,44.0,3.4,14.05,190.5,45.06,26.59
2018,7,9,6,30,687.0,49.0,3.4,14.7,238.0,94.63,49.0
2018,7,9,6,45,725.5,52.0,3.4,15.35,287.5,146.6,86.05
2018,7,9,7,0,764.0,55.0,3.4,16.0,337.0,202.79,132.94
2018,7,9,7,15,792.0,57.5,3.4,16.8,387.5,262.14,185.31
2018,7,9,7,30,820.0,60.0,3.4,17.6,438.0,321.14,237.63
2018,7,9,7,45,839.5,62.5,3.45,18.4,487.0,379.04,288.39
2018,7,9,8,0,859.0,65.0,3.5,19.2,536.0,437.79,338.28
2018,7,9,8,15,874.5,67.0,3.5,19.85,583.0,494.67,385.17
2018,7,9,8,30,890.0,69.0,3.5,20.5,630.0,551.4,430.25
2018,7,9,8,45,902.0,70.5,3.5,21.15,674.0,605.12,471.51
2018,7,9,9,0,914.0,72.0,3.5,21.8,718.0,657.78,510.56
2018,7,9,9,15,921.0,74.5,3.5,22.3,756.5,706.71,545.91
2018,7,9,9,30,928.0,77.0,3.5,22.8,795.0,753.6,577.11
2018,7,9,9,45,932.5,79.5,3.5,23.25,828.5,796.34,604.77
2018,7,9,10,0,937.0,82.0,3.5,23.7,862.0,836.42,630.24
2018,7,9,10,15,943.5,82.5,3.55,23.9,891.0,873.33,654.14
2018,7,9,10,30,950.0,83.0,3.6,24.1,920.0,907.34,675.94
2018,7,9,10,45,956.0,83.0,3.6,24.35,943.0,937.34,694.49
2018,7,9,11,0,962.0,83.0,3.6,24.6,966.0,964.07,710.79
2018,7,9,11,15,965.0,83.0,3.65,24.65,981.5,984.6,723.87
2018,7,9,11,30,968.0,83.0,3.7,24.7,997.0,1001.51,734.64
2018,7,9,11,45,970.0,83.0,3.7,24.8,1005.5,1013.75,741.97
2018,7,9,12,0,972.0,83.0,3.7,24.9,1014.0,1022.21,746.93
2018,7,9,12,15,971.0,84.0,3.75,24.9,1014.5,1024.96,748.93
2018,7,9,12,30,970.0,85.0,3.8,24.9,1015.0,1023.86,748.57
2018,7,9,12,45,968.0,85.5,3.8,24.9,1008.0,1017.49,744.54
2018,7,9,13,0,966.0,86.0,3.8,24.9,1001.0,1007.32,738.17
2018,7,9,13,15,964.5,85.0,3.85,24.8,987.5,992.38,729.36
2018,7,9,13,30,963.0,84.0,3.9,24.7,974.0,973.73,718.17
2018,7,9,13,45,960.0,82.5,3.9,24.65,953.0,949.6,702.91
2018,7,9,14,0,957.0,81.0,3.9,24.6,932.0,922.0,685.33
2018,7,9,14,15,952.5,80.0,3.95,24.4,905.0,890.29,665.58
2018,7,9,14,30,948.0,79.0,4.0,24.2,878.0,855.47,643.55
2018,7,9,14,45,941.0,77.0,4.0,24.0,844.0,814.76,617.0
2018,7,9,15,0,934.0,75.0,4.0,23.8,810.0,771.48,588.38
2018,7,9,15,15,924.5,74.0,4.0,23.8,771.0,725.11,556.78
2018,7,9,15,30,915.0,73.0,4.0,23.8,732.0,676.83,521.86
2018,7,9,15,45,903.0,71.0,4.05,23.2,688.5,624.35,483.56
2018,7,9,16,0,891.0,69.0,4.1,22.6,645.0,570.72,443.05
2018,7,9,16,15,875.0,67.0,4.05,22.25,597.5,514.16,398.3
2018,7,9,16,30,859.0,65.0,4.0,21.9,550.0,457.39,351.91
2018,7,9,16,45,839.5,62.5,4.0,21.55,501.0,398.81,302.7
2018,7,9,17,0,820.0,60.0,4.0,21.2,452.0,340.99,252.63
2018,7,9,17,15,794.0,57.0,4.0,20.75,401.5,281.86,200.72
2018,7,9,17,30,768.0,54.0,4.0,20.3,351.0,224.79,150.29
2018,7,9,17,45,732.5,50.5,4.0,19.85,301.5,165.11,99.66
2018,7,9,18,0,697.0,47.0,4.0,19.4,252.0,111.8,58.77
2018,7,9,18,15,645.5,43.0,3.95,18.9,205.0,61.39,30.07
2018,7,9,18,30,594.0,39.0,3.9,18.4,158.0,32.48,22.83
2018,7,9,18,45,513.0,33.5,3.85,17.9,116.0,28.51,19.06
2018,7,9,19,0,432.0,28.0,3.8,17.4,74.0,24.54,14.85
2018,7,9,19,15,287.5,19.5,3.75,17.1,44.0,15.96,1.79
2018,7,9,19,30,143.0,11.0,3.7,16.8,14.0,10.01,0.0
2018,7,9,19,45,71.5,5.5,3.7,16.5,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.0,2.9,12.45,3.0,0.0,0.0
2018,7,10,5,0,67.0,6.0,2.9,12.6,6.0,5.46,0.0
2018,7,10,5,15,228.0,16.0,2.95,13.1,33.0,14.55,0.0
2018,7,10,5,30,389.0,26.0,3.0,13.6,60.0,21.25,11.26
2018,7,10,5,45,482.5,33.0,3.0,14.1,101.5,28.6,19.23
2018,7,10,6,0,576.0,40.0,3.0,14.6,143.0,33.92,24.38
2018,7,10,6,15,634.0,45.0,3.05,15.25,191.0,45.55,27.17
2018,7,10,6,30,692.0,50.0,3.1,15.9,239.0,95.46,49.38
2018,7,10,6,45,731.5,53.5,3.1,16.55,289.5,148.35,86.82
2018,7,10,7,0,771.0,57.0,3.1,17.2,340.0,205.62,134.25
2018,7,10,7,15,799.0,59.5,3.2,17.95,391.0,265.42,186.76
2018,7,10,7,30,827.0,62.0,3.3,18.7,442.0,324.91,239.33
2018,7,10,7,45,847.0,64.5,3.35,19.5,491.5,383.49,290.37
2018,7,10,8,0,867.0,67.0,3.4,20.3,541.0,442.95,340.55
2018,7,10,8,15,882.5,69.0,3.5,20.8,588.5,500.35,387.98
2018,7,10,8,30,898.0,71.0,3.6,21.3,636.0,557.56,433.7
2018,7,10,8,45,910.0,73.0,3.65,21.85,680.5,612.27,475.84
2018,7,10,9,0,922.0,75.0,3.7,22.4,725.0,665.89,515.83
2018,7,10,9,15,930.0,77.0,3.8,22.65,764.5,715.42,552.46
2018,7,10,9,30,938.0,79.0,3.9,22.9,804.0,762.99,585.13
2018,7,10,9,45,943.0,81.5,3.95,23.15,838.0,806.57,614.14
2018,7,10,10,0,948.0,84.0,4.0,23.4,872.0,847.5,641.02
2018,7,10,10,15,954.0,84.5,4.1,23.55,901.0,884.42,665.4
2018,7,10,10,30,960.0,85.0,4.2,23.7,930.0,918.38,687.66
2018,7,10,10,45,964.5,85.5,4.25,23.85,952.5,947.86,706.57
2018,7,10,11,0,969.0,86.0,4.3,24.0,975.0,973.97,723.18
2018,7,10,11,15,972.5,86.0,4.35,24.1,991.0,995.16,736.66
2018,7,10,11,30,976.0,86.0,4.4,24.2,1007.0,1012.69,747.78
2018,7,10,11,45,977.5,86.0,4.45,24.25,1015.0,1024.59,755.4
2018,7,10,12,0,979.0,86.0,4.5,24.3,1023.0,1032.67,760.61
2018,7,10,12,15,978.0,87.0,4.55,24.25,1023.5,1035.47,762.82
2018,7,10,12,30,977.0,88.0,4.6,24.2,1024.0,1034.4,762.75
2018,7,10,12,45,974.5,88.5,4.65,24.15,1017.0,1027.54,758.95
2018,7,10,13,0,972.0,89.0,4.7,24.1,1010.0,1016.87,752.74
2018,7,10,13,15,969.5,89.0,4.75,23.95,996.0,1001.94,744.06
2018,7,10,13,30,967.0,89.0,4.8,23.8,982.0,983.31,732.95
2018,7,10,13,45,963.0,88.5,4.8,23.65,961.0,959.22,717.76
2018,7,10,14,0,959.0,88.0,4.8,23.5,940.0,931.68,700.22
2018,7,10,14,15,953.5,87.0,4.8,23.3,912.5,899.08,679.27
2018,7,10,14,30,948.0,86.0,4.8,23.1,885.0,863.41,656.08
2018,7,10,14,45,940.5,85.0,4.75,22.9,851.5,823.3,629.29
2018,7,10,15,0,933.0,84.0,4.7,22.7,818.0,780.65,600.49
2018,7,10,15,15,923.5,83.0,4.7,22.7,779.0,734.28,568.52
2018,7,10,15,30,914.0,82.0,4.7,22.7,740.0,685.98,532.96
2018,7,10,15,45,902.0,80.0,4.7,22.15,696.5,633.49,494.06
2018,7,10,16,0,890.0,78.0,4.7,21.6,653.0,579.82,453.01
2018,7,10,16,15,874.5,75.5,4.65,21.25,605.5,522.97,407.68
2018,7,10,16,30,859.0,73.0,4.6,20.9,558.0,465.85,360.69
2018,7,10,16,45,838.5,70.5,4.55,20.55,508.5,406.74,310.71
2018,7,10,17,0,818.0,68.0,4.5,20.2,459.0,348.47,259.99
2018,7,10,17,15,790.0,65.0,4.45,19.7,408.0,286.6,205.73
2018,7,10,17,30,762.0,62.0,4.4,19.2,357.0,228.77,154.56
2018,7,10,17,45,723.0,58.0,4.3,18.7,306.0,170.84,105.3
2018,7,10,18,0,684.0,54.0,4.2,18.2,255.0,117.14,64.01
2018,7,10,18,15,626.5,49.5,4.1,17.6,206.5,66.71,35.05
2018,7,10,18,30,569.0,45.0,4.0,17.0,158.0,34.68,24.91
2018,7,10,18,45,478.5,38.5,3.9,16.4,115.5,30.39,20.82
2018,7,10,19,0,388.0,32.0,3.8,15.8,73.0,26.08,16.23
2018,7,10,19,15,248.5,22.0,3.75,15.35,43.5,18.32,2.42
2018,7,10,19,30,109.0,12.0,3.7,14.9,14.0,10.91,0.0
2018,7,10,19,45,54.5,6.0,3.6,14.45,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,0.75,12.35,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,0.7,12.6,6.0,5.46,0.0
2018,7,11,5,15,188.5,17.5,0.65,13.35,31.5,15.92,0.0
2018,7,11,5,30,329.0,29.0,0.6,14.1,57.0,24.05,13.29
2018,7,11,5,45,430.0,37.0,0.55,14.85,98.0,29.71,20.17
2018,7,11,6,0,531.0,45.0,0.5,15.6,139.0,35.27,25.52
2018,7,11,6,15,595.0,50.5,0.45,16.2,187.0,46.08,28.23
2018,7,11,6,30,659.0,56.0,0.4,16.8,235.0,97.91,52.49
2018,7,11,6,45,702.0,60.0,0.35,17.35,286.0,149.78,88.4
2018,7,11,7,0,745.0,64.0,0.3,17.9,337.0,206.52,133.94
2018,7,11,7,15,776.0,67.5,0.25,18.5,388.5,264.27,182.78
2018,7,11,7,30,807.0,71.0,0.2,19.1,440.0,324.85,233.64
2018,7,11,7,45,830.0,73.5,0.2,19.75,490.5,384.01,282.49
2018,7,11,8,0,853.0,76.0,0.2,20.4,541.0,445.35,331.15
2018,7,11,8,15,870.5,78.0,0.25,20.95,589.5,503.11,375.89
2018,7,11,8,30,888.0,80.0,0.3,21.5,638.0,560.92,418.99
2018,7,11,8,45,902.0,81.5,0.35,22.1,683.0,615.93,458.49
2018,7,11,9,0,916.0,83.0,0.4,22.7,728.0,670.05,496.01
2018,7,11,9,15,921.0,87.0,0.45,23.05,767.0,719.34,529.48
2018,7,11,9,30,926.0,91.0,0.5,23.4,806.0,766.42,559.4
2018,7,11,9,45,927.5,96.0,0.6,23.75,839.5,809.38,586.51
2018,7,11,10,0,929.0,101.0,0.7,24.1,873.0,849.46,611.57
2018,7,11,10,15,935.0,103.0,0.75,24.2,902.5,887.3,634.81
2018,7,11,10,30,941.0,105.0,0.8,24.3,932.0,922.24,656.09
2018,7,11,10,45,944.5,106.0,0.9,24.4,954.0,950.89,674.34
2018,7,11,11,0,948.0,107.0,1.0,24.5,976.0,976.18,690.59
2018,7,11,11,15,950.5,108.0,1.05,24.55,991.5,997.06,703.4
2018,7,11,11,30,953.0,109.0,1.1,24.6,1007.0,1014.34,714.11
2018,7,11,11,45,953.5,109.5,1.1,24.65,1014.5,1025.55,720.29
2018,7,11,12,0,954.0,110.0,1.1,24.7,1022.0,1033.0,724.36
2018,7,11,12,15,956.0,108.0,1.15,24.6,1022.5,1035.72,727.06
2018,7,11,12,30,958.0,106.0,1.2,24.5,1023.0,1034.66,727.62
2018,7,11,12,45,960.5,103.0,1.25,24.45,1017.5,1029.3,725.53
2018,7,11,13,0,963.0,100.0,1.3,24.4,1012.0,1020.1,721.2
2018,7,11,13,15,960.5,99.5,1.3,24.25,998.0,1004.82,712.64
2018,7,11,13,30,958.0,99.0,1.3,24.1,984.0,985.87,701.92
2018,7,11,13,45,954.0,98.0,1.35,23.95,962.5,961.49,688.62
2018,7,11,14,0,950.0,97.0,1.4,23.8,941.0,933.69,673.09
2018,7,11,14,15,944.5,96.0,1.4,23.6,913.5,901.34,653.95
2018,7,11,14,30,939.0,95.0,1.4,23.4,886.0,865.95,632.71
2018,7,11,14,45,932.0,93.5,1.4,23.2,852.5,826.02,608.29
2018,7,11,15,0,925.0,92.0,1.4,23.0,819.0,783.54,581.87
2018,7,11,15,15,915.5,90.0,1.4,23.0,779.5,736.46,551.54
2018,7,11,15,30,906.0,88.0,1.4,23.0,740.0,687.48,517.53
2018,7,11,15,45,894.0,86.0,1.4,22.55,696.5,635.31,480.91
2018,7,11,16,0,882.0,84.0,1.4,22.1,653.0,581.96,442.13
2018,7,11,16,15,866.5,81.5,1.4,21.8,606.0,525.44,399.34
2018,7,11,16,30,851.0,79.0,1.4,21.5,559.0,468.65,354.74
2018,7,11,16,45,829.5,76.5,1.4,21.2,509.0,408.35,305.9
2018,7,11,17,0,808.0,74.0,1.4,20.9,459.0,349.66,256.66
2018,7,11,17,15,779.5,70.0,1.4,20.5,407.5,288.87,204.81
2018,7,11,17,30,751.0,66.0,1.4,20.1,356.0,230.51,154.46
2018,7,11,17,45,711.5,62.0,1.35,19.7,305.0,173.05,106.5
2018,7,11,18,0,672.0,58.0,1.3,19.3,254.0,119.9,66.22
2018,7,11,18,15,614.5,53.0,1.25,18.6,206.0,66.46,34.82
2018,7,11,18,30,557.0,48.0,1.2,17.9,158.0,37.19,27.02
2018,7,11,18,45,466.5,40.5,1.2,17.2,115.0,32.15,22.3
2018,7,11,19,0,376.0,33.0,1.2,16.5,72.0,27.03,16.96
2018,7,11,19,15,231.5,21.5,1.15,16.05,41.5,17.86,1.6
2018,7,11,19,30,87.0,10.0,1.1,15.6,11.0,9.1,0.0
2018,7,11,19,45,43.5,5.0,1.05,15.15,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,12,4,45,18.5,2.5,0.45,12.85,2.5,0.0,0.0
2018,7,12,5,0,37.0,5.0,0.5,13.0,5.0,4.55,0.0
2018,7,12,5,15,160.0,17.0,0.55,13.45,29.0,15.46,0.0
2018,7,12,5,30,283.0,29.0,0.6,13.9,53.0,24.07,13.07
2018,7,12,5,45,384.0,38.0,0.65,14.4,92.5,30.59,20.93
2018,7,12,6,0,485.0,47.0,0.7,14.9,132.0,36.93,27.03
2018,7,12,6,15,550.5,53.5,0.75,15.35,179.0,47.55,30.23
2018,7,12,6,30,616.0,60.0,0.8,15.8,226.0,94.64,51.69
2018,7,12,6,45,660.5,64.5,0.8,16.3,276.0,144.98,86.88
2018,7,12,7,0,705.0,69.0,0.8,16.8,326.0,202.88,133.83
2018,7,12,7,15,737.0,72.5,0.85,17.2,376.5,258.58,181.84
2018,7,12,7,30,769.0,76.0,0.9,17.6,427.0,317.29,232.53
