Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,18,15,426.0,49.5,3.55,19.9,128.5,54.64,30.71
2018,8,10,18,30,346.0,40.0,3.5,19.4,84.0,32.45,21.89
2018,8,10,18,45,227.5,27.0,3.45,18.95,51.0,22.28,10.63
2018,8,10,19,0,109.0,14.0,3.4,18.5,18.0,12.73,0.0
2018,8,10,19,15,54.5,7.0,3.35,18.3,9.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,17.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,5,15,28.0,4.5,2.85,15.3,5.0,0.0,0.0
2018,8,11,5,30,56.0,9.0,2.9,15.6,10.0,8.19,0.0
2018,8,11,5,45,167.0,22.5,2.95,15.85,38.0,17.78,0.91
2018,8,11,6,0,278.0,36.0,3.0,16.1,66.0,29.61,19.19
2018,8,11,6,15,363.0,48.0,3.0,16.6,108.5,40.84,29.92
2018,8,11,6,30,448.0,60.0,3.0,17.1,151.0,83.61,48.51
2018,8,11,6,45,490.5,70.0,3.05,17.6,196.0,129.66,81.6
2018,8,11,7,0,533.0,80.0,3.1,18.1,241.0,180.95,123.7
2018,8,11,7,15,588.0,86.0,3.15,18.7,294.0,236.79,171.14
2018,8,11,7,30,643.0,92.0,3.2,19.3,347.0,298.8,224.12
2018,8,11,7,45,671.5,98.0,3.25,19.9,396.5,356.5,273.64
2018,8,11,8,0,700.0,104.0,3.3,20.5,446.0,416.49,323.65
2018,8,11,8,15,722.0,109.5,3.35,21.0,494.0,474.76,370.99
2018,8,11,8,30,744.0,115.0,3.4,21.5,542.0,533.95,417.5
2018,8,11,8,45,760.0,120.0,3.45,22.05,587.0,589.23,459.55
2018,8,11,9,0,776.0,125.0,3.5,22.6,632.0,644.18,500.08
2018,8,11,9,15,786.0,130.0,3.55,22.95,671.5,694.29,536.32
2018,8,11,9,30,796.0,135.0,3.6,23.3,711.0,742.95,570.64
2018,8,11,9,45,802.5,140.5,3.65,23.65,746.0,787.64,600.27
2018,8,11,10,0,809.0,146.0,3.7,24.0,781.0,830.13,627.94
2018,8,11,10,15,818.0,148.0,3.75,24.15,811.0,868.84,653.24
2018,8,11,10,30,827.0,150.0,3.8,24.3,841.0,905.07,676.7
2018,8,11,10,45,834.0,151.0,3.85,24.45,864.0,935.78,696.31
2018,8,11,11,0,841.0,152.0,3.9,24.6,887.0,963.5,713.91
2018,8,11,11,15,844.5,153.5,3.9,24.6,903.0,985.25,727.64
2018,8,11,11,30,848.0,155.0,3.9,24.6,919.0,1003.59,739.2
2018,8,11,11,45,849.0,156.0,3.95,24.6,927.0,1015.46,746.9
2018,8,11,12,0,850.0,157.0,4.0,24.6,935.0,1023.71,752.37
2018,8,11,12,15,850.0,157.0,4.0,24.55,935.5,1026.28,754.06
2018,8,11,12,30,850.0,157.0,4.0,24.5,936.0,1025.17,753.5
2018,8,11,12,45,847.0,157.0,4.0,24.45,928.0,1017.42,748.7
2018,8,11,13,0,844.0,157.0,4.0,24.4,920.0,1006.07,741.67
2018,8,11,13,15,840.0,155.5,4.0,24.35,905.0,988.69,730.75
2018,8,11,13,30,836.0,154.0,4.0,24.3,890.0,967.91,717.66
2018,8,11,13,45,830.5,152.0,4.0,24.2,868.0,941.94,701.27
2018,8,11,14,0,825.0,150.0,4.0,24.1,846.0,912.89,682.78
2018,8,11,14,15,816.0,148.5,4.0,23.95,817.5,878.36,660.62
2018,8,11,14,30,807.0,147.0,4.0,23.8,789.0,841.29,636.57
2018,8,11,14,45,795.0,145.0,4.0,23.65,754.0,798.98,608.66
2018,8,11,15,0,783.0,143.0,4.0,23.5,719.0,754.8,579.14
2018,8,11,15,15,768.5,140.0,4.0,23.5,679.5,706.21,544.46
2018,8,11,15,30,754.0,137.0,4.0,23.5,640.0,657.89,509.07
2018,8,11,15,45,733.5,133.5,4.0,23.0,595.0,602.69,468.72
2018,8,11,16,0,713.0,130.0,4.0,22.5,550.0,547.54,427.22
2018,8,11,16,15,686.5,125.0,4.0,22.1,501.5,488.18,381.11
2018,8,11,16,30,660.0,120.0,4.0,21.7,453.0,430.19,334.67
2018,8,11,16,45,627.5,114.0,4.0,21.35,403.5,370.52,285.56
2018,8,11,17,0,595.0,108.0,4.0,21.0,354.0,313.57,237.41
2018,8,11,17,15,553.5,99.5,3.95,20.5,304.0,254.8,187.36
2018,8,11,17,30,512.0,91.0,3.9,20.0,254.0,200.54,140.93
2018,8,11,17,45,456.0,80.5,3.85,19.55,206.5,144.74,95.07
2018,8,11,18,0,400.0,70.0,3.8,19.1,159.0,98.15,59.94
2018,8,11,18,15,326.0,56.5,3.8,18.55,116.5,55.43,33.77
2018,8,11,18,30,252.0,43.0,3.8,18.0,74.0,33.32,22.69
2018,8,11,18,45,159.0,27.5,3.75,17.5,44.0,21.59,9.51
2018,8,11,19,0,66.0,12.0,3.7,17.0,14.0,10.91,0.0
2018,8,11,19,15,33.0,6.0,3.7,16.7,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,13.95,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,14.3,5.0,4.55,0.0
2018,8,12,5,45,71.5,20.5,2.7,14.6,27.0,16.71,0.0
2018,8,12,6,0,124.0,36.0,2.7,14.9,49.0,28.85,18.54
2018,8,12,6,15,184.5,56.5,2.6,15.35,87.5,45.78,34.35
2018,8,12,6,30,245.0,77.0,2.5,15.8,126.0,81.76,54.47
2018,8,12,6,45,297.0,95.0,2.4,16.25,171.5,122.63,84.65
2018,8,12,7,0,349.0,113.0,2.3,16.7,217.0,171.59,123.98
2018,8,12,7,15,392.0,126.5,2.25,17.35,264.5,220.03,164.38
2018,8,12,7,30,435.0,140.0,2.2,18.0,312.0,273.45,209.0
2018,8,12,7,45,471.0,151.5,2.15,18.6,360.5,327.1,253.43
2018,8,12,8,0,507.0,163.0,2.1,19.2,409.0,384.32,299.61
2018,8,12,8,15,535.5,171.5,2.05,19.9,456.0,438.26,341.93
2018,8,12,8,30,564.0,180.0,2.0,20.6,503.0,494.24,384.41
2018,8,12,8,45,587.0,187.5,2.0,21.25,547.5,547.66,423.88
2018,8,12,9,0,610.0,195.0,2.0,21.9,592.0,605.79,465.46
2018,8,12,9,15,643.0,193.5,2.0,22.4,636.0,659.27,503.11
2018,8,12,9,30,676.0,192.0,2.0,22.9,680.0,713.58,540.4
2018,8,12,9,45,710.5,185.0,2.05,23.4,720.5,764.04,574.66
2018,8,12,10,0,745.0,178.0,2.1,23.9,761.0,814.42,607.85
2018,8,12,10,15,758.0,179.0,2.2,24.1,791.5,854.03,633.43
2018,8,12,10,30,771.0,180.0,2.3,24.3,822.0,886.21,654.01
2018,8,12,10,45,783.0,179.0,2.4,24.45,846.5,918.23,674.61
2018,8,12,11,0,795.0,178.0,2.5,24.6,871.0,947.65,693.46
2018,8,12,11,15,803.5,177.5,2.6,24.65,889.0,971.4,708.9
2018,8,12,11,30,812.0,177.0,2.7,24.7,907.0,992.04,722.42
2018,8,12,11,45,819.0,175.0,2.8,24.7,917.0,1006.43,732.14
2018,8,12,12,0,826.0,173.0,2.9,24.7,927.0,1017.41,739.8
2018,8,12,12,15,833.5,168.0,2.95,24.6,929.5,1022.3,743.52
2018,8,12,12,30,841.0,163.0,3.0,24.5,932.0,1023.55,745.04
2018,8,12,12,45,849.0,157.0,3.1,24.45,928.0,1020.53,744.24
2018,8,12,13,0,857.0,151.0,3.2,24.4,924.0,1013.71,741.07
2018,8,12,13,15,857.0,147.5,3.2,24.2,910.0,986.84,724.5
2018,8,12,13,30,857.0,144.0,3.2,24.0,896.0,968.13,713.47
2018,8,12,13,45,857.0,140.0,3.25,23.85,876.5,945.47,699.98
2018,8,12,14,0,857.0,136.0,3.3,23.7,857.0,919.41,684.2
2018,8,12,14,15,852.0,133.0,3.3,23.45,829.0,894.61,669.17
2018,8,12,14,30,847.0,130.0,3.3,23.2,801.0,858.17,646.1
2018,8,12,14,45,839.0,127.0,3.35,23.0,767.0,816.61,619.5
2018,8,12,15,0,831.0,124.0,3.4,22.8,733.0,772.76,590.95
2018,8,12,15,15,817.5,121.5,3.4,22.8,693.0,723.38,556.91
2018,8,12,15,30,804.0,119.0,3.4,22.8,653.0,672.65,520.05
2018,8,12,15,45,786.5,115.5,3.35,22.2,608.0,617.36,479.89
2018,8,12,16,0,769.0,112.0,3.3,21.6,563.0,561.69,438.19
2018,8,12,16,15,744.5,108.5,3.25,21.2,514.5,502.07,391.8
2018,8,12,16,30,720.0,105.0,3.2,20.8,466.0,443.38,344.67
2018,8,12,16,45,687.0,99.5,3.15,20.4,414.5,380.64,293.02
2018,8,12,17,0,654.0,94.0,3.1,20.0,363.0,320.59,242.13
2018,8,12,17,15,608.0,88.5,3.1,19.45,311.5,259.87,190.24
2018,8,12,17,30,562.0,83.0,3.1,18.9,260.0,204.07,142.29
2018,8,12,17,45,498.0,74.5,3.05,18.35,210.5,147.91,96.2
2018,8,12,18,0,434.0,66.0,3.0,17.8,161.0,99.65,60.12
2018,8,12,18,15,347.5,54.5,2.95,17.25,117.5,54.2,32.64
2018,8,12,18,30,261.0,43.0,2.9,16.7,74.0,33.4,22.81
2018,8,12,18,45,159.5,27.5,2.9,16.2,43.5,21.64,8.69
2018,8,12,19,0,58.0,12.0,2.9,15.7,13.0,10.91,0.0
2018,8,12,19,15,29.0,6.0,2.8,15.4,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.25,11.8,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,2.3,12.2,7.0,6.37,0.0
2018,8,13,5,45,91.5,23.5,2.3,12.6,31.5,18.94,0.0
2018,8,13,6,0,159.0,40.0,2.3,13.0,56.0,31.79,21.03
2018,8,13,6,15,228.5,58.5,2.3,13.5,96.0,46.85,35.51
2018,8,13,6,30,298.0,77.0,2.3,14.0,136.0,85.78,56.25
2018,8,13,6,45,351.5,93.0,2.25,14.5,182.5,129.41,88.45
2018,8,13,7,0,405.0,109.0,2.2,15.0,229.0,179.76,129.27
2018,8,13,7,15,449.0,121.5,2.2,15.55,278.0,231.09,172.72
2018,8,13,7,30,493.0,134.0,2.2,16.1,327.0,287.45,220.49
2018,8,13,7,45,527.0,143.5,2.2,16.65,375.5,341.98,266.42
2018,8,13,8,0,561.0,153.0,2.2,17.2,424.0,399.71,313.78
2018,8,13,8,15,588.0,160.5,2.2,17.6,471.5,454.95,358.15
2018,8,13,8,30,615.0,168.0,2.2,18.0,519.0,515.76,405.33
2018,8,13,8,45,636.0,174.5,2.2,18.4,563.5,569.9,446.17
2018,8,13,9,0,657.0,181.0,2.2,18.8,608.0,624.52,486.18
2018,8,13,9,15,670.0,188.0,2.2,19.05,647.5,674.15,521.71
2018,8,13,9,30,683.0,195.0,2.2,19.3,687.0,722.92,555.76
2018,8,13,9,45,691.0,202.0,2.2,19.55,721.0,766.62,585.43
2018,8,13,10,0,699.0,209.0,2.2,19.8,755.0,808.58,613.31
2018,8,13,10,15,712.5,210.5,2.2,19.85,785.5,847.89,639.59
2018,8,13,10,30,726.0,212.0,2.2,19.9,816.0,885.3,663.82
2018,8,13,10,45,737.5,211.5,2.25,20.0,839.5,916.71,683.98
2018,8,13,11,0,749.0,211.0,2.3,20.1,863.0,945.62,702.46
2018,8,13,11,15,756.5,210.5,2.3,20.05,879.0,967.96,716.52
2018,8,13,11,30,764.0,210.0,2.3,20.0,895.0,987.26,728.67
2018,8,13,11,45,771.0,207.0,2.35,20.0,904.0,1000.28,737.2
2018,8,13,12,0,778.0,204.0,2.4,20.0,913.0,1001.43,738.14
2018,8,13,12,15,798.0,191.5,2.45,19.95,919.0,1011.56,745.34
2018,8,13,12,30,818.0,179.0,2.5,19.9,925.0,1017.98,750.14
2018,8,13,12,45,843.0,161.5,2.55,19.85,925.0,1020.33,752.44
2018,8,13,13,0,868.0,144.0,2.6,19.8,925.0,1007.05,744.65
2018,8,13,13,15,865.0,142.5,2.6,19.7,910.5,990.67,734.68
2018,8,13,13,30,862.0,141.0,2.6,19.6,896.0,970.84,722.51
2018,8,13,13,45,857.0,139.5,2.65,19.5,874.0,945.79,707.35
2018,8,13,14,0,852.0,138.0,2.7,19.4,852.0,926.48,696.05
2018,8,13,14,15,844.5,135.5,2.75,19.25,823.0,891.33,674.01
2018,8,13,14,30,837.0,133.0,2.8,19.1,794.0,853.46,650.0
2018,8,13,14,45,827.5,130.5,2.85,19.0,759.5,811.47,622.71
2018,8,13,15,0,818.0,128.0,2.9,18.9,725.0,767.32,593.54
2018,8,13,15,15,804.0,125.0,2.9,18.9,684.5,717.52,558.74
2018,8,13,15,30,790.0,122.0,2.9,18.9,644.0,666.46,521.36
2018,8,13,15,45,772.5,118.5,2.95,18.5,599.5,611.73,481.21
2018,8,13,16,0,755.0,115.0,3.0,18.1,555.0,556.86,439.63
2018,8,13,16,15,731.0,110.5,3.0,17.85,506.5,497.06,392.53
2018,8,13,16,30,707.0,106.0,3.0,17.6,458.0,438.27,344.73
2018,8,13,16,45,674.5,101.0,3.05,17.35,407.5,376.89,293.55
2018,8,13,17,0,642.0,96.0,3.1,17.1,357.0,318.15,243.11
2018,8,13,17,15,594.0,90.0,3.1,16.7,305.5,257.05,190.35
2018,8,13,17,30,546.0,84.0,3.1,16.3,254.0,201.15,141.89
2018,8,13,17,45,480.0,75.0,3.1,15.9,204.5,145.22,95.65
2018,8,13,18,0,414.0,66.0,3.1,15.5,155.0,95.49,58.05
2018,8,13,18,15,327.0,53.5,3.05,15.05,112.0,52.42,32.01
2018,8,13,18,30,240.0,41.0,3.0,14.6,69.0,31.85,21.58
2018,8,13,18,45,144.5,25.5,2.9,14.15,40.0,20.06,6.57
2018,8,13,19,0,49.0,10.0,2.8,13.7,11.0,9.1,0.0
2018,8,13,19,15,24.5,5.0,2.75,13.5,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,14,5,15,7.0,2.5,2.3,11.85,2.5,0.0,0.0
2018,8,14,5,30,14.0,5.0,2.3,12.1,5.0,4.55,0.0
2018,8,14,5,45,60.0,21.0,2.35,12.4,26.0,17.02,0.0
2018,8,14,6,0,106.0,37.0,2.4,12.7,47.0,29.48,18.96
2018,8,14,6,15,166.5,58.5,2.4,13.15,86.0,47.23,35.84
2018,8,14,6,30,227.0,80.0,2.4,13.6,125.0,83.22,56.71
2018,8,14,6,45,281.0,98.5,2.4,14.05,170.5,123.97,87.17
2018,8,14,7,0,335.0,117.0,2.4,14.5,216.0,171.58,125.67
2018,8,14,7,15,380.5,131.0,2.4,15.05,263.5,222.07,168.06
2018,8,14,7,30,426.0,145.0,2.4,15.6,311.0,276.28,213.7
2018,8,14,7,45,463.5,156.0,2.4,16.1,359.5,329.75,258.52
2018,8,14,8,0,501.0,167.0,2.4,16.6,408.0,386.95,305.37
2018,8,14,8,15,530.0,176.0,2.4,17.0,455.0,441.47,349.16
2018,8,14,8,30,559.0,185.0,2.4,17.4,502.0,498.1,393.36
2018,8,14,8,45,583.0,191.5,2.35,17.75,546.5,551.09,433.53
2018,8,14,9,0,607.0,198.0,2.3,18.1,591.0,608.76,475.91
2018,8,14,9,15,638.5,196.5,2.35,18.4,633.5,661.24,514.23
2018,8,14,9,30,670.0,195.0,2.4,18.7,676.0,714.4,552.26
2018,8,14,9,45,702.0,189.0,2.4,18.95,715.5,763.81,586.8
2018,8,14,10,0,734.0,183.0,2.4,19.2,755.0,812.99,620.39
2018,8,14,10,15,745.5,184.5,2.4,19.25,784.5,851.53,645.46
2018,8,14,10,30,757.0,186.0,2.4,19.3,814.0,887.96,668.95
2018,8,14,10,45,766.0,187.0,2.45,19.35,837.5,919.23,689.25
2018,8,14,11,0,775.0,188.0,2.5,19.4,861.0,941.2,703.34
2018,8,14,11,15,781.0,188.5,2.5,19.4,877.0,963.18,717.23
2018,8,14,11,30,787.0,189.0,2.5,19.4,893.0,982.05,729.08
2018,8,14,11,45,790.5,188.5,2.5,19.35,901.0,994.22,736.74
2018,8,14,12,0,794.0,188.0,2.5,19.3,909.0,1002.99,742.33
2018,8,14,12,15,803.5,182.0,2.5,19.2,912.0,1008.85,746.29
2018,8,14,12,30,813.0,176.0,2.5,19.1,915.0,1011.14,748.06
2018,8,14,12,45,824.0,167.0,2.5,19.0,911.0,1008.2,746.55
2018,8,14,13,0,835.0,158.0,2.5,18.9,907.0,1001.43,742.7
2018,8,14,13,15,832.5,156.5,2.5,18.75,893.0,985.43,733.03
2018,8,14,13,30,830.0,155.0,2.5,18.6,879.0,965.99,721.23
2018,8,14,13,45,825.5,153.0,2.55,18.5,858.0,940.85,705.97
2018,8,14,14,0,821.0,151.0,2.6,18.4,837.0,912.59,688.58
2018,8,14,14,15,814.0,148.0,2.6,18.25,808.5,878.15,666.59
2018,8,14,14,30,807.0,145.0,2.6,18.1,780.0,841.06,642.64
2018,8,14,14,45,797.5,141.5,2.6,17.95,745.5,799.0,615.0
2018,8,14,15,0,788.0,138.0,2.6,17.8,711.0,754.89,585.6
2018,8,14,15,15,774.0,134.5,2.6,17.8,671.0,705.72,550.73
2018,8,14,15,30,760.0,131.0,2.6,17.8,631.0,655.38,513.86
2018,8,14,15,45,742.0,126.5,2.55,17.35,586.5,601.52,474.04
2018,8,14,16,0,724.0,122.0,2.5,16.9,542.0,546.22,431.96
2018,8,14,16,15,700.5,117.0,2.5,16.65,494.5,487.68,385.94
2018,8,14,16,30,677.0,112.0,2.5,16.4,447.0,430.18,339.23
2018,8,14,16,45,645.0,106.0,2.5,16.15,397.0,369.63,288.76
2018,8,14,17,0,613.0,100.0,2.5,15.9,347.0,311.74,239.09
2018,8,14,17,15,541.5,94.5,2.45,15.55,290.5,246.13,183.44
2018,8,14,17,30,470.0,89.0,2.4,15.2,234.0,186.25,132.86
2018,8,14,17,45,379.5,78.5,2.4,14.85,181.5,130.1,87.73
2018,8,14,18,0,289.0,68.0,2.4,14.5,129.0,85.15,54.72
2018,8,14,18,15,239.5,53.5,2.35,14.15,94.5,49.5,31.5
2018,8,14,18,30,190.0,39.0,2.3,13.8,60.0,30.23,20.16
2018,8,14,18,45,112.0,24.0,2.25,13.45,35.0,18.87,4.37
2018,8,14,19,0,34.0,9.0,2.2,13.1,10.0,8.19,0.0
2018,8,14,19,15,17.0,4.5,2.15,12.95,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,15,5,15,6.5,2.5,2.05,11.95,2.5,0.0,0.0
2018,8,15,5,30,13.0,5.0,2.1,12.4,5.0,4.55,0.0
2018,8,15,5,45,74.5,19.5,2.15,12.8,26.0,15.87,0.0
2018,8,15,6,0,136.0,34.0,2.2,13.2,47.0,27.31,16.93
2018,8,15,6,15,214.0,50.0,2.2,13.7,85.0,40.47,29.81
2018,8,15,6,30,292.0,66.0,2.2,14.2,123.0,76.92,48.84
2018,8,15,6,45,368.0,80.0,2.2,14.65,173.5,121.45,80.98
2018,8,15,7,0,444.0,94.0,2.2,15.1,224.0,175.54,124.25
2018,8,15,7,15,494.5,103.0,2.15,15.6,273.5,227.76,168.69
2018,8,15,7,30,545.0,112.0,2.1,16.1,323.0,288.69,220.54
2018,8,15,7,45,586.5,117.5,2.1,16.6,373.5,345.63,268.8
2018,8,15,8,0,628.0,123.0,2.1,17.1,424.0,406.53,319.06
2018,8,15,8,15,660.5,127.0,2.05,17.45,473.5,465.06,366.21
2018,8,15,8,30,693.0,131.0,2.0,17.8,523.0,525.75,413.47
2018,8,15,8,45,687.0,143.0,2.0,18.15,558.5,572.73,448.95
2018,8,15,9,0,681.0,155.0,2.0,18.5,594.0,617.38,481.56
2018,8,15,9,15,689.0,163.5,2.0,18.75,632.5,665.99,516.39
2018,8,15,9,30,697.0,172.0,2.0,19.0,671.0,713.27,549.31
2018,8,15,9,45,760.0,152.5,2.0,19.25,721.5,770.98,589.65
2018,8,15,10,0,823.0,133.0,2.0,19.5,772.0,833.69,630.76
2018,8,15,10,15,834.5,133.0,2.0,19.6,802.5,872.98,655.57
2018,8,15,10,30,846.0,133.0,2.0,19.7,833.0,901.38,673.09
2018,8,15,10,45,856.0,132.0,2.05,19.85,857.0,932.67,692.97
2018,8,15,11,0,866.0,131.0,2.1,20.0,881.0,961.09,710.86
2018,8,15,11,15,872.0,130.5,2.1,19.95,897.5,983.09,724.54
2018,8,15,11,30,878.0,130.0,2.1,19.9,914.0,1001.73,736.14
2018,8,15,11,45,882.5,129.0,2.15,19.85,923.0,1014.91,744.9
2018,8,15,12,0,887.0,128.0,2.2,19.8,932.0,1024.5,751.5
2018,8,15,12,15,889.5,126.5,2.2,19.7,933.0,1027.91,753.81
2018,8,15,12,30,892.0,125.0,2.2,19.6,934.0,1027.59,753.89
2018,8,15,12,45,893.0,123.0,2.25,19.45,927.5,1021.52,751.15
2018,8,15,13,0,894.0,121.0,2.3,19.3,921.0,1011.7,746.11
2018,8,15,13,15,892.0,119.0,2.3,19.2,906.5,995.25,736.15
2018,8,15,13,30,890.0,117.0,2.3,19.1,892.0,975.2,723.94
2018,8,15,13,45,887.0,115.0,2.3,18.95,871.0,950.72,708.99
2018,8,15,14,0,884.0,113.0,2.3,18.8,850.0,922.88,691.79
2018,8,15,14,15,878.0,111.0,2.3,18.65,821.5,889.19,670.59
2018,8,15,14,30,872.0,109.0,2.3,18.5,793.0,852.6,647.3
2018,8,15,14,45,864.5,106.5,2.3,18.35,759.0,811.58,620.73
2018,8,15,15,0,857.0,104.0,2.3,18.2,725.0,768.17,592.19
2018,8,15,15,15,844.0,102.5,2.3,18.2,685.0,719.61,559.3
2018,8,15,15,30,831.0,101.0,2.3,18.2,645.0,673.02,525.64
2018,8,15,15,45,816.5,97.0,2.25,18.0,600.5,617.64,484.48
2018,8,15,16,0,802.0,93.0,2.2,17.8,556.0,561.54,441.61
2018,8,15,16,15,783.0,89.5,2.2,17.6,508.5,503.19,395.78
2018,8,15,16,30,764.0,86.0,2.2,17.4,461.0,445.18,348.61
2018,8,15,16,45,735.5,81.5,2.2,17.2,410.5,383.0,296.65
2018,8,15,17,0,707.0,77.0,2.2,17.0,360.0,322.91,244.81
2018,8,15,17,15,666.5,72.0,2.15,16.65,309.0,259.85,189.89
2018,8,15,17,30,626.0,67.0,2.1,16.3,258.0,202.24,139.3
2018,8,15,17,45,565.5,61.0,2.1,15.95,208.5,145.07,91.54
2018,8,15,18,0,505.0,55.0,2.1,15.6,159.0,95.2,54.12
2018,8,15,18,15,416.5,45.5,2.1,15.2,115.0,48.98,27.81
2018,8,15,18,30,328.0,36.0,2.1,14.8,71.0,29.61,19.39
2018,8,15,18,45,199.5,23.0,2.05,14.4,41.0,19.27,2.43
2018,8,15,19,0,71.0,10.0,2.0,14.0,11.0,9.1,0.0
2018,8,15,19,15,35.5,5.0,1.95,13.8,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,5,15,6.0,2.0,1.35,11.05,2.0,0.0,0.0
2018,8,16,5,30,12.0,4.0,1.4,11.6,4.0,3.64,0.0
2018,8,16,5,45,105.0,19.0,1.45,12.15,28.0,15.04,0.0
2018,8,16,6,0,198.0,34.0,1.5,12.7,52.0,26.59,16.18
2018,8,16,6,15,318.5,45.5,1.55,13.25,96.5,38.21,27.87
2018,8,16,6,30,439.0,57.0,1.6,13.8,141.0,82.33,47.96
2018,8,16,6,45,511.0,64.5,1.6,14.3,191.0,129.95,81.78
2018,8,16,7,0,583.0,72.0,1.6,14.8,241.0,186.55,127.72
2018,8,16,7,15,628.5,78.0,1.55,15.25,292.5,243.37,177.04
2018,8,16,7,30,674.0,84.0,1.5,15.7,344.0,305.15,230.57
2018,8,16,7,45,708.0,88.5,1.5,16.15,395.5,365.65,282.43
2018,8,16,8,0,742.0,93.0,1.5,16.6,447.0,429.01,334.99
2018,8,16,8,15,768.5,96.5,1.45,17.0,497.5,490.56,384.26
2018,8,16,8,30,795.0,100.0,1.4,17.4,548.0,552.67,432.05
2018,8,16,8,45,816.5,101.0,1.4,17.8,594.5,610.12,475.0
2018,8,16,9,0,838.0,102.0,1.4,18.2,641.0,667.57,516.5
2018,8,16,9,15,850.5,105.0,1.4,18.5,682.5,720.4,553.5
2018,8,16,9,30,863.0,108.0,1.4,18.8,724.0,767.01,583.73
2018,8,16,9,45,872.0,111.0,1.35,19.1,760.0,813.16,612.33
2018,8,16,10,0,881.0,114.0,1.3,19.4,796.0,857.06,638.82
2018,8,16,10,15,888.5,116.0,1.35,19.6,826.5,896.16,663.33
2018,8,16,10,30,896.0,118.0,1.4,19.8,857.0,932.47,685.87
2018,8,16,10,45,901.5,119.0,1.45,20.0,880.0,962.92,704.54
2018,8,16,11,0,907.0,120.0,1.5,20.2,903.0,990.12,721.14
2018,8,16,11,15,910.5,120.5,1.55,20.25,919.0,1011.46,734.47
2018,8,16,11,30,914.0,121.0,1.6,20.3,935.0,1029.21,745.64
2018,8,16,11,45,916.0,121.5,1.65,20.3,943.5,1041.79,753.82
2018,8,16,12,0,918.0,122.0,1.7,20.3,952.0,1050.58,759.78
2018,8,16,12,15,920.5,120.5,1.75,20.35,953.0,1054.01,762.37
2018,8,16,12,30,923.0,119.0,1.8,20.4,954.0,1053.58,762.7
2018,8,16,12,45,925.0,116.5,1.85,20.45,948.0,1047.73,759.75
2018,8,16,13,0,927.0,114.0,1.9,20.5,942.0,1037.99,754.47
2018,8,16,13,15,923.5,114.5,1.9,20.55,927.5,1022.09,744.7
2018,8,16,13,30,920.0,115.0,1.9,20.6,913.0,1002.51,732.72
2018,8,16,13,45,915.0,113.5,1.9,20.6,890.5,975.93,716.41
2018,8,16,14,0,910.0,112.0,1.9,20.6,868.0,945.98,697.94
2018,8,16,14,15,902.5,111.0,1.95,20.55,838.5,911.13,676.86
2018,8,16,14,30,895.0,110.0,2.0,20.5,809.0,873.38,653.65
2018,8,16,14,45,884.5,108.5,2.05,20.4,773.5,830.02,626.44
2018,8,16,15,0,874.0,107.0,2.1,20.3,738.0,784.42,597.3
2018,8,16,15,15,861.0,104.5,2.1,20.3,696.5,734.01,563.72
2018,8,16,15,30,848.0,102.0,2.1,20.3,655.0,685.59,529.35
2018,8,16,15,45,829.5,100.0,2.1,19.95,609.0,628.83,488.27
2018,8,16,16,0,811.0,98.0,2.1,19.6,563.0,571.68,445.57
2018,8,16,16,15,784.0,96.0,2.15,19.35,513.0,510.06,398.03
2018,8,16,16,30,757.0,94.0,2.2,19.1,463.0,449.62,349.68
2018,8,16,16,45,722.5,90.0,2.2,18.85,411.0,384.85,296.3
2018,8,16,17,0,688.0,86.0,2.2,18.6,359.0,323.51,244.1
2018,8,16,17,15,641.0,80.5,2.15,18.15,306.5,260.37,189.88
2018,8,16,17,30,594.0,75.0,2.1,17.7,254.0,202.28,139.71
2018,8,16,17,45,526.0,67.5,2.1,17.3,203.5,144.45,92.23
2018,8,16,18,0,458.0,60.0,2.1,16.9,153.0,95.02,55.62
2018,8,16,18,15,364.0,49.0,2.05,16.4,109.5,50.4,29.98
2018,8,16,18,30,270.0,38.0,2.0,15.9,66.0,29.73,19.21
2018,8,16,18,45,158.5,23.0,2.0,15.45,37.5,18.2,0.0
2018,8,16,19,0,47.0,8.0,2.0,15.0,9.0,7.28,0.0
2018,8,16,19,15,23.5,4.0,1.95,14.85,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,17,5,15,10.0,2.0,1.35,12.4,2.0,0.0,0.0
2018,8,17,5,30,20.0,4.0,1.3,12.9,4.0,3.64,0.0
2018,8,17,5,45,97.0,19.0,1.25,13.35,27.0,17.28,0.0
2018,8,17,6,0,174.0,34.0,1.2,13.8,50.0,26.59,15.86
2018,8,17,6,15,259.0,50.5,1.1,14.35,91.0,41.8,30.81
2018,8,17,6,30,344.0,67.0,1.0,14.9,132.0,82.33,51.13
2018,8,17,6,45,403.0,79.0,0.95,15.5,178.0,126.35,83.03
2018,8,17,7,0,462.0,91.0,0.9,16.1,224.0,177.66,124.34
2018,8,17,7,15,518.0,100.5,0.85,16.75,277.0,233.03,170.56
2018,8,17,7,30,574.0,110.0,0.8,17.4,330.0,297.84,224.28
2018,8,17,7,45,613.5,117.0,0.8,18.0,382.0,357.32,273.31
2018,8,17,8,0,653.0,124.0,0.8,18.6,434.0,420.51,323.74
2018,8,17,8,15,683.0,128.5,0.8,19.3,483.5,479.87,369.5
2018,8,17,8,30,713.0,133.0,0.8,20.0,533.0,541.07,414.88
2018,8,17,8,45,737.5,136.0,0.8,20.65,580.0,598.9,456.24
2018,8,17,9,0,762.0,139.0,0.8,21.3,627.0,657.24,496.46
2018,8,17,9,15,787.5,138.0,0.85,21.8,671.0,710.49,532.88
2018,8,17,9,30,813.0,137.0,0.9,22.3,715.0,765.19,569.13
2018,8,17,9,45,837.5,133.0,0.9,22.8,755.0,815.48,599.51
2018,8,17,10,0,862.0,129.0,0.9,23.3,795.0,864.64,628.59
2018,8,17,10,15,871.0,130.5,0.95,23.55,825.5,896.84,647.79
2018,8,17,10,30,880.0,132.0,1.0,23.8,856.0,933.48,669.91
2018,8,17,10,45,887.5,133.0,1.05,24.05,880.5,965.37,688.87
2018,8,17,11,0,895.0,134.0,1.1,24.3,905.0,994.13,705.87
2018,8,17,11,15,899.5,134.5,1.15,24.4,921.5,1016.21,719.18
2018,8,17,11,30,904.0,135.0,1.2,24.5,938.0,1034.75,730.47
2018,8,17,11,45,906.0,135.0,1.25,24.6,946.0,1046.68,737.83
2018,8,17,12,0,908.0,135.0,1.3,24.7,954.0,1054.86,743.09
2018,8,17,12,15,913.0,132.5,1.35,24.7,956.0,1059.75,746.78
2018,8,17,12,30,918.0,130.0,1.4,24.7,958.0,1060.79,748.28
2018,8,17,12,45,923.5,125.5,1.45,24.75,953.0,1056.41,746.46
2018,8,17,13,0,929.0,121.0,1.5,24.8,948.0,1048.04,742.35
2018,8,17,13,15,926.5,120.0,1.55,24.75,933.0,1031.47,733.56
2018,8,17,13,30,924.0,119.0,1.6,24.7,918.0,1011.18,722.55
2018,8,17,13,45,919.0,118.0,1.65,24.6,895.5,984.93,707.92
2018,8,17,14,0,914.0,117.0,1.7,24.5,873.0,955.29,691.07
2018,8,17,14,15,907.0,115.5,1.75,24.45,844.0,920.14,670.4
2018,8,17,14,30,900.0,114.0,1.8,24.4,815.0,882.05,647.6
2018,8,17,14,45,889.5,112.5,1.8,24.3,779.0,838.4,620.43
2018,8,17,15,0,879.0,111.0,1.8,24.2,743.0,792.48,591.43
2018,8,17,15,15,866.0,108.5,1.8,24.2,701.0,746.14,561.52
2018,8,17,15,30,853.0,106.0,1.8,24.2,659.0,693.14,524.71
2018,8,17,15,45,834.0,103.5,1.8,23.85,612.5,635.17,483.81
2018,8,17,16,0,815.0,101.0,1.8,23.5,566.0,576.87,441.28
2018,8,17,16,15,788.5,98.5,1.8,23.25,515.5,514.66,394.19
2018,8,17,16,30,762.0,96.0,1.8,23.0,465.0,453.59,346.28
2018,8,17,16,45,729.5,91.5,1.75,22.75,413.0,388.82,293.86
2018,8,17,17,0,697.0,87.0,1.7,22.5,361.0,327.17,242.33
2018,8,17,17,15,651.0,81.0,1.7,21.75,308.0,263.23,188.74
2018,8,17,17,30,605.0,75.0,1.7,21.0,255.0,204.21,138.79
2018,8,17,17,45,539.5,67.0,1.65,20.25,204.0,145.62,91.39
2018,8,17,18,0,474.0,59.0,1.6,19.5,153.0,95.12,54.5
2018,8,17,18,15,380.0,47.0,1.6,18.65,108.5,48.62,28.16
2018,8,17,18,30,286.0,35.0,1.6,17.8,64.0,29.0,18.22
2018,8,17,18,45,169.5,21.5,1.55,17.0,36.0,17.05,0.0
2018,8,17,19,0,53.0,8.0,1.5,16.2,8.0,7.28,0.0
2018,8,17,19,15,26.5,4.0,1.5,16.0,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,15.9,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.1,3.0,2.73,0.0
2018,8,18,5,45,69.5,17.0,0.6,16.35,22.5,15.46,0.0
2018,8,18,6,0,126.0,31.0,0.5,16.6,42.0,24.98,14.12
2018,8,18,6,15,195.5,51.5,0.55,17.0,81.5,42.96,28.54
2018,8,18,6,30,265.0,72.0,0.6,17.4,121.0,80.93,52.25
2018,8,18,6,45,324.5,89.5,0.6,17.8,168.5,124.92,84.43
2018,8,18,7,0,384.0,107.0,0.6,18.2,216.0,176.5,125.29
2018,8,18,7,15,434.0,120.0,0.6,18.75,266.5,228.95,168.29
2018,8,18,7,30,484.0,133.0,0.6,19.3,317.0,287.23,215.9
2018,8,18,7,45,527.5,141.0,0.6,19.85,368.0,343.9,261.63
2018,8,18,8,0,571.0,149.0,0.6,20.4,419.0,404.85,309.39
2018,8,18,8,15,603.0,156.0,0.6,21.1,468.5,466.64,356.01
2018,8,18,8,30,635.0,163.0,0.6,21.8,518.0,527.4,400.22
2018,8,18,8,45,662.5,168.0,0.65,22.45,565.5,585.42,441.48
2018,8,18,9,0,690.0,173.0,0.7,23.1,613.0,644.46,482.17
2018,8,18,9,15,708.5,177.0,0.7,23.5,655.0,696.79,516.93
2018,8,18,9,30,727.0,181.0,0.7,23.9,697.0,748.59,550.36
2018,8,18,9,45,742.5,184.0,0.75,24.3,734.0,796.17,580.87
2018,8,18,10,0,758.0,187.0,0.8,24.7,771.0,842.34,609.59
2018,8,18,10,15,769.5,189.5,0.9,24.9,802.0,882.84,635.06
2018,8,18,10,30,781.0,192.0,1.0,25.1,833.0,921.13,659.04
2018,8,18,10,45,790.5,192.0,1.05,25.3,856.5,952.53,677.77
2018,8,18,11,0,800.0,192.0,1.1,25.5,880.0,973.99,690.38
2018,8,18,11,15,805.5,193.0,1.15,25.5,896.0,996.44,704.3
2018,8,18,11,30,811.0,194.0,1.2,25.5,912.0,1015.61,716.25
2018,8,18,11,45,814.5,193.5,1.25,25.55,920.5,1027.95,723.99
2018,8,18,12,0,818.0,193.0,1.3,25.6,929.0,1036.76,729.76
2018,8,18,12,15,821.0,191.0,1.4,25.55,930.0,1040.0,733.42
2018,8,18,12,30,824.0,189.0,1.5,25.5,931.0,1039.6,734.96
2018,8,18,12,45,826.5,186.0,1.55,25.45,925.0,1034.04,732.63
2018,8,18,13,0,829.0,183.0,1.6,25.4,919.0,1024.81,728.18
2018,8,18,13,15,827.0,180.0,1.65,25.3,904.0,1007.55,718.95
2018,8,18,13,30,825.0,177.0,1.7,25.2,889.0,986.82,707.63
2018,8,18,13,45,821.0,174.0,1.8,25.1,867.0,960.87,693.59
2018,8,18,14,0,817.0,171.0,1.9,25.0,845.0,931.75,677.36
2018,8,18,14,15,810.5,167.5,1.95,24.85,816.0,896.93,656.8
2018,8,18,14,30,804.0,164.0,2.0,24.7,787.0,859.42,634.25
2018,8,18,14,45,795.0,159.5,2.05,24.55,752.0,816.43,607.71
2018,8,18,15,0,786.0,155.0,2.1,24.4,717.0,774.45,581.18
2018,8,18,15,15,770.0,151.0,2.1,24.4,675.5,722.47,545.48
2018,8,18,15,30,754.0,147.0,2.1,24.4,634.0,669.51,508.3
2018,8,18,15,45,736.5,141.0,2.1,24.0,588.0,612.97,468.31
2018,8,18,16,0,719.0,135.0,2.1,23.6,542.0,556.23,426.88
2018,8,18,16,15,695.5,128.0,2.15,23.25,493.0,495.53,381.18
2018,8,18,16,30,672.0,121.0,2.2,22.9,444.0,435.93,334.65
2018,8,18,16,45,639.5,113.0,2.2,22.6,392.5,373.18,284.02
2018,8,18,17,0,607.0,105.0,2.2,22.3,341.0,313.23,234.17
2018,8,18,17,15,560.5,96.0,2.2,21.7,289.5,251.59,182.61
2018,8,18,17,30,514.0,87.0,2.2,21.1,238.0,195.15,135.08
2018,8,18,17,45,451.5,75.5,2.15,20.5,189.0,137.27,88.36
2018,8,18,18,0,389.0,64.0,2.1,19.9,140.0,89.58,53.28
2018,8,18,18,15,301.5,49.0,2.1,19.3,97.5,46.25,27.59
2018,8,18,18,30,214.0,34.0,2.1,18.7,55.0,26.58,15.89
2018,8,18,18,45,120.5,19.5,2.1,18.1,30.0,15.43,0.0
2018,8,18,19,0,27.0,5.0,2.1,17.5,5.0,4.55,0.0
2018,8,18,19,15,13.5,2.5,2.05,17.25,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,13.95,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,14.2,2.0,0.0,0.0
2018,8,19,5,45,29.5,11.5,1.9,14.4,14.0,10.46,0.0
2018,8,19,6,0,54.0,21.0,1.9,14.6,26.0,17.27,7.86
2018,8,19,6,15,90.0,43.0,1.85,15.0,57.0,35.59,23.27
2018,8,19,6,30,126.0,65.0,1.8,15.4,88.0,64.91,44.41
2018,8,19,6,45,160.5,91.0,1.75,15.8,130.0,102.67,74.03
2018,8,19,7,0,195.0,117.0,1.7,16.2,172.0,145.44,108.91
2018,8,19,7,15,230.0,142.0,1.65,16.55,219.5,192.18,147.52
2018,8,19,7,30,265.0,167.0,1.6,16.9,267.0,243.42,189.66
2018,8,19,7,45,297.0,187.5,1.55,17.3,315.0,293.61,230.42
2018,8,19,8,0,329.0,208.0,1.5,17.7,363.0,347.33,273.11
2018,8,19,8,15,358.0,223.5,1.5,18.2,408.5,398.08,312.54
2018,8,19,8,30,387.0,239.0,1.5,18.7,454.0,451.39,352.92
2018,8,19,8,45,415.0,251.0,1.45,19.2,499.5,502.98,390.78
2018,8,19,9,0,443.0,263.0,1.4,19.7,545.0,564.07,434.29
2018,8,19,9,15,512.5,251.5,1.4,20.35,598.0,626.99,478.87
2018,8,19,9,30,582.0,240.0,1.4,21.0,651.0,694.02,525.16
2018,8,19,9,45,665.5,211.5,1.45,21.6,704.5,763.25,572.76
2018,8,19,10,0,749.0,183.0,1.5,22.2,758.0,832.15,618.72
2018,8,19,10,15,760.5,185.0,1.5,22.7,788.5,871.81,642.04
2018,8,19,10,30,772.0,187.0,1.5,23.2,819.0,909.28,663.91
2018,8,19,10,45,781.0,188.0,1.55,23.7,842.5,940.95,682.49
2018,8,19,11,0,790.0,189.0,1.6,24.2,866.0,962.9,694.81
2018,8,19,11,15,796.5,189.0,1.6,24.5,882.0,985.11,707.27
2018,8,19,11,30,803.0,189.0,1.6,24.8,898.0,1004.11,717.7
2018,8,19,11,45,808.0,188.0,1.65,25.05,907.0,1017.3,725.43
2018,8,19,12,0,813.0,187.0,1.7,25.3,916.0,1027.01,731.15
2018,8,19,12,15,802.0,193.5,1.75,25.3,913.0,1024.54,730.13
2018,8,19,12,30,791.0,200.0,1.8,25.3,910.0,1018.42,727.06
2018,8,19,12,45,774.5,207.5,1.85,25.35,898.0,1013.31,724.62
2018,8,19,13,0,758.0,215.0,1.9,25.4,886.0,996.34,714.77
2018,8,19,13,15,754.0,213.0,2.0,25.3,871.0,978.65,705.61
2018,8,19,13,30,750.0,211.0,2.1,25.2,856.0,957.77,694.34
2018,8,19,13,45,743.0,208.5,2.2,25.1,833.5,930.53,678.84
2018,8,19,14,0,736.0,206.0,2.3,25.0,811.0,900.51,661.38
2018,8,19,14,15,725.5,203.0,2.35,24.85,781.5,864.33,639.31
2018,8,19,14,30,715.0,200.0,2.4,24.7,752.0,825.97,615.24
2018,8,19,14,45,701.0,196.0,2.45,24.5,716.5,781.86,586.54
2018,8,19,15,0,687.0,192.0,2.5,24.3,681.0,736.33,556.24
2018,8,19,15,15,669.5,186.0,2.5,24.3,640.0,685.18,520.61
2018,8,19,15,30,652.0,180.0,2.5,24.3,599.0,633.5,483.84
2018,8,19,15,45,628.5,173.5,2.55,23.8,553.5,577.36,443.97
2018,8,19,16,0,605.0,167.0,2.6,23.3,508.0,521.91,403.33
2018,8,19,16,15,575.5,159.5,2.65,22.9,460.0,459.81,356.29
2018,8,19,16,30,546.0,152.0,2.7,22.5,412.0,403.68,312.3
2018,8,19,16,45,509.0,141.0,2.7,22.05,362.0,343.6,264.05
2018,8,19,17,0,472.0,130.0,2.7,21.6,312.0,287.11,217.51
2018,8,19,17,15,425.5,117.0,2.7,20.95,262.5,230.06,170.2
2018,8,19,17,30,379.0,104.0,2.7,20.3,213.0,178.38,127.2
2018,8,19,17,45,320.0,87.0,2.7,19.65,166.5,126.95,85.95
2018,8,19,18,0,261.0,70.0,2.7,19.0,120.0,83.04,53.15
2018,8,19,18,15,192.5,51.0,2.65,18.45,81.5,45.66,29.0
2018,8,19,18,30,124.0,32.0,2.6,17.9,43.0,25.77,14.97
2018,8,19,18,45,68.0,17.5,2.55,17.35,23.0,14.31,0.0
2018,8,19,19,0,12.0,3.0,2.5,16.8,3.0,2.73,0.0
2018,8,19,19,15,6.0,1.5,2.45,16.5,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.4,12.95,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.4,13.1,1.0,0.0,0.0
2018,8,20,5,45,25.0,10.0,2.35,13.3,12.0,9.1,0.0
2018,8,20,6,0,46.0,19.0,2.3,13.5,23.0,15.69,6.43
2018,8,20,6,15,78.5,39.0,2.25,13.8,51.0,33.63,21.76
2018,8,20,6,30,111.0,59.0,2.2,14.1,79.0,59.38,40.5
2018,8,20,6,45,128.5,83.5,2.15,14.4,114.0,91.52,66.5
2018,8,20,7,0,146.0,108.0,2.1,14.7,149.0,126.49,95.82
2018,8,20,7,15,185.0,135.0,2.05,15.0,197.5,172.02,133.46
2018,8,20,7,30,224.0,162.0,2.0,15.3,246.0,225.98,178.01
2018,8,20,7,45,240.0,184.0,1.9,15.6,286.0,268.83,213.43
2018,8,20,8,0,256.0,206.0,1.8,15.9,326.0,313.44,249.47
2018,8,20,8,15,286.0,226.5,1.7,16.35,374.0,365.31,290.09
2018,8,20,8,30,316.0,247.0,1.6,16.8,422.0,420.11,331.86
2018,8,20,8,45,338.0,263.5,1.55,17.3,465.0,468.78,367.94
2018,8,20,9,0,360.0,280.0,1.5,17.8,508.0,518.93,404.16
2018,8,20,9,15,414.0,281.0,1.4,18.4,560.0,577.77,445.95
2018,8,20,9,30,468.0,282.0,1.3,19.0,612.0,649.71,495.43
2018,8,20,9,45,510.0,273.5,1.25,19.65,650.0,697.43,526.93
2018,8,20,10,0,552.0,265.0,1.2,20.3,688.0,746.21,558.56
2018,8,20,10,15,558.0,273.0,1.25,20.7,714.5,780.82,580.65
2018,8,20,10,30,564.0,281.0,1.3,21.1,741.0,813.65,601.41
2018,8,20,10,45,592.0,278.0,1.3,21.5,773.0,853.82,626.76
2018,8,20,11,0,620.0,275.0,1.3,21.9,805.0,895.58,652.58
2018,8,20,11,15,642.0,270.5,1.35,22.2,828.0,926.09,671.8
2018,8,20,11,30,664.0,266.0,1.4,22.5,851.0,954.31,689.57
2018,8,20,11,45,681.0,261.5,1.45,22.8,866.0,974.94,702.42
2018,8,20,12,0,698.0,257.0,1.5,23.1,881.0,992.62,713.44
2018,8,20,12,15,732.5,236.0,1.55,23.3,891.0,1008.1,723.1
2018,8,20,12,30,767.0,215.0,1.6,23.5,901.0,1019.68,730.42
2018,8,20,12,45,810.0,187.0,1.7,23.7,906.5,1020.6,731.93
2018,8,20,13,0,853.0,159.0,1.8,23.9,912.0,1026.0,736.45
2018,8,20,13,15,846.0,159.5,1.85,23.85,895.5,1006.97,725.61
2018,8,20,13,30,839.0,160.0,1.9,23.8,879.0,984.56,712.87
