Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,13,45,829.0,160.5,1.95,23.8,855.5,956.12,696.1
2018,8,20,14,0,819.0,161.0,2.0,23.8,832.0,924.76,677.35
2018,8,20,14,15,807.0,160.0,2.05,23.55,801.5,887.42,655.16
2018,8,20,14,30,795.0,159.0,2.1,23.3,771.0,847.73,631.12
2018,8,20,14,45,779.0,158.0,2.15,23.1,734.5,806.36,605.46
2018,8,20,15,0,763.0,157.0,2.2,22.9,698.0,759.48,575.05
2018,8,20,15,15,746.5,153.5,2.2,22.9,657.0,708.45,539.61
2018,8,20,15,30,730.0,150.0,2.2,22.9,616.0,656.56,502.72
2018,8,20,15,45,703.5,146.0,2.25,22.15,568.5,597.38,461.13
2018,8,20,16,0,677.0,142.0,2.3,21.4,521.0,538.97,418.62
2018,8,20,16,15,636.5,138.5,2.3,20.8,469.0,474.94,369.93
2018,8,20,16,30,596.0,135.0,2.3,20.2,417.0,413.93,322.05
2018,8,20,16,45,551.5,127.5,2.25,19.6,365.0,347.68,268.71
2018,8,20,17,0,507.0,120.0,2.2,19.0,313.0,289.51,220.45
2018,8,20,17,15,456.5,109.0,2.2,18.3,263.5,231.14,171.59
2018,8,20,17,30,406.0,98.0,2.2,17.6,214.0,178.56,127.45
2018,8,20,17,45,338.0,83.0,2.15,16.85,166.0,125.91,85.14
2018,8,20,18,0,270.0,68.0,2.1,16.1,118.0,81.86,52.44
2018,8,20,18,15,197.5,49.0,2.05,15.6,79.5,43.18,27.33
2018,8,20,18,30,125.0,30.0,2.0,15.1,41.0,24.24,13.56
2018,8,20,18,45,68.0,16.5,1.9,14.6,22.0,15.01,0.0
2018,8,20,19,0,11.0,3.0,1.8,14.1,3.0,2.73,0.0
2018,8,20,19,15,5.5,1.5,1.75,13.9,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,5,15,1.0,0.5,1.2,11.65,0.5,0.0,0.0
2018,8,21,5,30,2.0,1.0,1.2,11.9,1.0,0.0,0.0
2018,8,21,5,45,14.5,10.5,1.2,12.1,11.5,9.55,0.0
2018,8,21,6,0,27.0,20.0,1.2,12.3,22.0,17.22,7.36
2018,8,21,6,15,31.5,41.5,1.2,12.65,45.5,35.62,23.86
2018,8,21,6,30,36.0,63.0,1.2,13.0,69.0,56.88,41.38
2018,8,21,6,45,50.5,83.5,1.25,13.3,95.5,79.97,60.46
2018,8,21,7,0,65.0,104.0,1.3,13.6,122.0,105.24,81.56
2018,8,21,7,15,57.5,122.5,1.3,13.95,141.0,124.88,98.66
2018,8,21,7,30,50.0,141.0,1.3,14.3,160.0,143.67,114.61
2018,8,21,7,45,42.5,159.0,1.3,14.7,176.5,161.15,128.98
2018,8,21,8,0,35.0,177.0,1.3,15.1,193.0,177.78,142.22
2018,8,21,8,15,35.5,195.5,1.3,15.4,213.5,198.14,158.2
2018,8,21,8,30,36.0,214.0,1.3,15.7,234.0,218.63,174.0
2018,8,21,8,45,37.0,232.5,1.35,16.0,254.5,239.54,189.96
2018,8,21,9,0,38.0,251.0,1.4,16.3,275.0,260.61,205.83
2018,8,21,9,15,36.0,264.5,1.4,16.6,288.5,274.76,216.03
2018,8,21,9,30,34.0,278.0,1.4,16.9,302.0,288.7,225.99
2018,8,21,9,45,37.5,298.0,1.4,17.15,325.5,313.28,244.2
2018,8,21,10,0,41.0,318.0,1.4,17.4,349.0,338.18,262.4
2018,8,21,10,15,48.5,338.0,1.45,17.6,376.5,366.81,283.53
2018,8,21,10,30,56.0,358.0,1.5,17.8,404.0,395.9,304.81
2018,8,21,10,45,75.5,381.5,1.5,18.0,445.0,440.07,337.24
2018,8,21,11,0,95.0,405.0,1.5,18.2,486.0,485.08,369.72
2018,8,21,11,15,84.0,405.0,1.5,18.35,477.5,476.69,362.49
2018,8,21,11,30,73.0,405.0,1.5,18.5,469.0,467.51,355.1
2018,8,21,11,45,78.0,414.0,1.5,18.6,483.0,482.9,366.16
2018,8,21,12,0,83.0,423.0,1.5,18.7,497.0,497.98,376.79
2018,8,21,12,15,99.0,429.0,1.5,18.7,517.5,520.59,393.39
2018,8,21,12,30,115.0,435.0,1.5,18.7,538.0,558.35,420.49
2018,8,21,12,45,118.0,430.5,1.5,18.7,535.0,555.61,418.47
2018,8,21,13,0,121.0,426.0,1.5,18.7,532.0,552.08,416.29
2018,8,21,13,15,119.5,418.5,1.5,18.6,522.0,540.3,408.31
2018,8,21,13,30,118.0,411.0,1.5,18.5,512.0,527.92,399.98
2018,8,21,13,45,137.5,395.5,1.5,18.4,510.0,526.35,400.19
2018,8,21,14,0,157.0,380.0,1.5,18.3,508.0,523.25,399.23
2018,8,21,14,15,286.5,347.0,1.45,18.1,570.5,609.28,464.93
2018,8,21,14,30,416.0,314.0,1.4,17.9,633.0,683.74,520.01
2018,8,21,14,45,408.0,303.0,1.35,17.75,603.5,637.9,487.52
2018,8,21,15,0,400.0,292.0,1.3,17.6,574.0,602.02,462.62
2018,8,21,15,15,386.0,278.5,1.3,17.6,537.5,558.74,431.94
2018,8,21,15,30,372.0,265.0,1.3,17.6,501.0,515.6,400.82
2018,8,21,15,45,377.5,249.5,1.25,17.2,474.0,482.97,377.4
2018,8,21,16,0,383.0,234.0,1.2,16.8,447.0,448.87,352.11
2018,8,21,16,15,386.5,217.5,1.2,16.45,415.5,411.37,323.58
2018,8,21,16,30,390.0,201.0,1.2,16.1,384.0,372.74,293.17
2018,8,21,16,45,360.5,182.5,1.15,15.8,336.5,318.06,249.29
2018,8,21,17,0,331.0,164.0,1.1,15.5,289.0,266.45,206.99
2018,8,21,17,15,292.0,143.0,1.1,15.15,241.0,213.25,163.1
2018,8,21,17,30,253.0,122.0,1.1,14.8,193.0,164.81,122.92
2018,8,21,17,45,204.5,98.0,1.05,14.4,147.5,117.36,84.49
2018,8,21,18,0,156.0,74.0,1.0,14.0,102.0,76.47,52.81
2018,8,21,18,15,99.0,50.0,1.0,13.7,65.5,43.01,28.83
2018,8,21,18,30,42.0,26.0,1.0,13.4,29.0,21.87,11.32
2018,8,21,18,45,22.0,14.0,0.95,13.15,15.5,12.73,0.0
2018,8,21,19,0,2.0,2.0,0.9,12.9,2.0,0.0,0.0
2018,8,21,19,15,1.0,1.0,0.9,12.8,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,0.85,11.55,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,0.8,11.8,1.0,0.0,0.0
2018,8,22,5,45,1.5,7.5,0.8,12.05,7.5,6.82,0.0
2018,8,22,6,0,2.0,14.0,0.8,12.3,14.0,12.32,3.38
2018,8,22,6,15,10.0,29.5,0.75,12.7,31.0,26.13,16.1
2018,8,22,6,30,18.0,45.0,0.7,13.1,48.0,41.0,28.62
2018,8,22,6,45,9.0,60.0,0.7,13.5,61.5,53.98,40.26
2018,8,22,7,0,0.0,75.0,0.7,13.9,75.0,66.04,51.0
2018,8,22,7,15,0.0,88.5,0.7,14.35,88.5,78.15,61.13
2018,8,22,7,30,0.0,102.0,0.7,14.8,102.0,90.32,71.07
2018,8,22,7,45,0.0,116.5,0.7,15.25,116.5,103.45,81.6
2018,8,22,8,0,0.0,131.0,0.7,15.7,131.0,116.64,92.0
2018,8,22,8,15,1.0,145.5,0.7,16.1,146.0,130.41,102.73
2018,8,22,8,30,2.0,160.0,0.7,16.5,161.0,144.35,113.46
2018,8,22,8,45,5.0,175.0,0.75,16.85,178.0,160.16,125.66
2018,8,22,9,0,8.0,190.0,0.8,17.2,195.0,176.34,138.04
2018,8,22,9,15,10.5,208.5,0.85,17.65,215.5,195.77,152.8
2018,8,22,9,30,13.0,227.0,0.9,18.1,236.0,215.51,167.62
2018,8,22,9,45,16.0,245.5,0.95,18.5,257.0,235.93,182.88
2018,8,22,10,0,19.0,264.0,1.0,18.9,278.0,256.63,198.21
2018,8,22,10,15,30.0,296.5,1.05,19.2,320.0,309.39,237.93
2018,8,22,10,30,41.0,329.0,1.1,19.5,362.0,353.42,270.3
2018,8,22,10,45,64.5,362.0,1.15,19.8,416.0,410.41,312.17
2018,8,22,11,0,88.0,395.0,1.2,20.1,470.0,468.67,354.1
2018,8,22,11,15,108.0,406.5,1.25,20.25,500.0,517.06,388.47
2018,8,22,11,30,128.0,418.0,1.3,20.4,530.0,551.13,412.55
2018,8,22,11,45,233.5,398.5,1.35,20.6,605.0,653.36,486.57
2018,8,22,12,0,339.0,379.0,1.4,20.8,680.0,741.03,548.34
2018,8,22,12,15,478.0,328.0,1.4,20.8,753.0,844.0,619.83
2018,8,22,12,30,617.0,277.0,1.4,20.8,826.0,933.47,680.59
2018,8,22,12,45,693.0,242.0,1.45,20.75,853.5,970.44,705.87
2018,8,22,13,0,769.0,207.0,1.5,20.7,881.0,1001.69,726.55
2018,8,22,13,15,764.5,205.0,1.5,20.55,865.5,983.14,715.17
2018,8,22,13,30,760.0,203.0,1.5,20.4,850.0,961.39,702.39
2018,8,22,13,45,753.0,201.0,1.5,20.2,827.5,934.22,686.26
2018,8,22,14,0,746.0,199.0,1.5,20.0,805.0,904.24,668.27
2018,8,22,14,15,736.0,195.5,1.5,19.75,775.5,867.47,645.81
2018,8,22,14,30,726.0,192.0,1.5,19.5,746.0,828.47,621.67
2018,8,22,14,45,713.0,188.0,1.45,19.25,710.5,784.55,592.54
2018,8,22,15,0,700.0,184.0,1.4,19.0,675.0,739.1,561.85
2018,8,22,15,15,683.0,179.0,1.4,19.0,634.5,688.52,526.87
2018,8,22,15,30,666.0,174.0,1.4,19.0,594.0,637.32,490.64
2018,8,22,15,45,644.5,167.5,1.3,18.4,549.5,581.55,450.48
2018,8,22,16,0,623.0,161.0,1.2,17.8,505.0,526.24,409.53
2018,8,22,16,15,594.5,154.0,1.2,17.4,457.5,463.88,362.35
2018,8,22,16,30,566.0,147.0,1.2,17.0,410.0,407.52,318.12
2018,8,22,16,45,529.0,136.5,1.15,16.6,360.0,346.67,268.92
2018,8,22,17,0,492.0,126.0,1.1,16.2,310.0,289.39,221.32
2018,8,22,17,15,443.5,114.0,1.1,15.75,260.5,231.45,172.8
2018,8,22,17,30,395.0,102.0,1.1,15.3,211.0,179.11,128.78
2018,8,22,17,45,332.5,85.5,1.05,14.85,164.0,126.62,86.31
2018,8,22,18,0,270.0,69.0,1.0,14.4,117.0,82.1,52.95
2018,8,22,18,15,188.0,49.5,1.0,14.0,77.5,43.34,27.96
2018,8,22,18,30,106.0,30.0,1.0,13.6,38.0,24.11,12.3
2018,8,22,18,45,54.5,15.5,0.95,13.25,19.5,14.1,0.0
2018,8,22,19,0,3.0,1.0,0.9,12.9,1.0,0.0,0.0
2018,8,22,19,15,1.5,0.5,0.9,12.75,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,10.95,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,11.4,1.0,0.0,0.0
2018,8,23,5,45,9.5,7.5,0.9,11.9,8.0,6.82,0.0
2018,8,23,6,0,14.0,14.0,0.9,12.4,15.0,12.57,3.21
2018,8,23,6,15,7.0,25.0,0.95,12.9,25.5,22.43,12.97
2018,8,23,6,30,0.0,36.0,1.0,13.4,36.0,31.75,21.39
2018,8,23,6,45,0.0,50.5,1.0,13.85,50.5,44.55,32.56
2018,8,23,7,0,0.0,65.0,1.0,14.3,65.0,57.34,43.54
2018,8,23,7,15,0.0,73.5,1.0,14.65,73.5,64.95,49.92
2018,8,23,7,30,0.0,82.0,1.0,15.0,82.0,72.55,56.15
2018,8,23,7,45,0.0,88.0,1.0,15.35,88.0,77.94,60.39
2018,8,23,8,0,0.0,94.0,1.0,15.7,94.0,83.33,64.57
2018,8,23,8,15,0.0,103.0,1.0,16.0,103.0,91.43,70.96
2018,8,23,8,30,0.0,112.0,1.0,16.3,112.0,99.57,77.3
2018,8,23,8,45,0.0,127.5,1.0,16.6,127.5,113.64,88.42
2018,8,23,9,0,0.0,143.0,1.0,16.9,143.0,127.81,99.47
2018,8,23,9,15,1.0,152.5,1.05,17.15,153.0,137.27,106.71
2018,8,23,9,30,2.0,162.0,1.1,17.4,163.0,146.86,114.02
2018,8,23,9,45,3.5,168.5,1.15,17.6,171.0,154.19,119.57
2018,8,23,10,0,5.0,175.0,1.2,17.8,179.0,161.66,125.22
2018,8,23,10,15,7.5,192.0,1.2,18.0,198.0,179.85,139.3
2018,8,23,10,30,10.0,209.0,1.2,18.2,217.0,198.28,153.42
2018,8,23,10,45,15.0,252.0,1.25,18.35,264.5,243.73,188.41
2018,8,23,11,0,20.0,295.0,1.3,18.5,312.0,289.89,223.3
2018,8,23,11,15,19.5,294.0,1.35,18.6,311.0,288.93,222.15
2018,8,23,11,30,19.0,293.0,1.4,18.7,310.0,287.85,221.19
2018,8,23,11,45,19.0,296.5,1.45,18.75,313.5,291.47,223.87
2018,8,23,12,0,19.0,300.0,1.5,18.8,317.0,295.0,226.49
2018,8,23,12,15,25.5,326.0,1.5,18.75,348.5,341.47,261.6
2018,8,23,12,30,32.0,352.0,1.5,18.7,380.0,374.43,286.11
2018,8,23,12,45,50.0,374.0,1.55,18.65,417.5,414.66,316.48
2018,8,23,13,0,68.0,396.0,1.6,18.6,455.0,454.39,346.2
2018,8,23,13,15,92.5,400.5,1.6,18.5,479.5,481.56,366.87
2018,8,23,13,30,117.0,405.0,1.6,18.4,504.0,521.99,396.95
2018,8,23,13,45,172.0,383.5,1.65,18.35,525.0,547.32,417.47
2018,8,23,14,0,227.0,362.0,1.7,18.3,546.0,569.29,435.56
2018,8,23,14,15,456.0,288.5,1.7,18.1,640.5,711.74,543.09
2018,8,23,14,30,685.0,215.0,1.7,17.9,735.0,817.24,620.63
2018,8,23,14,45,672.5,209.5,1.75,17.75,700.0,773.5,590.44
2018,8,23,15,0,660.0,204.0,1.8,17.6,665.0,728.33,560.14
2018,8,23,15,15,642.5,197.5,1.8,17.6,624.0,677.43,524.3
2018,8,23,15,30,625.0,191.0,1.8,17.6,583.0,626.08,487.36
2018,8,23,15,45,602.0,183.5,1.8,17.25,538.0,566.44,444.01
2018,8,23,16,0,579.0,176.0,1.8,16.9,493.0,511.65,402.96
2018,8,23,16,15,546.0,168.0,1.85,16.65,445.0,452.31,357.17
2018,8,23,16,30,513.0,160.0,1.9,16.4,397.0,395.46,311.92
2018,8,23,16,45,472.0,149.5,1.95,16.1,347.5,335.92,263.44
2018,8,23,17,0,431.0,139.0,2.0,15.8,298.0,280.51,217.17
2018,8,23,17,15,354.5,123.5,2.05,15.45,241.0,215.35,163.43
2018,8,23,17,30,278.0,108.0,2.1,15.1,184.0,157.43,116.03
2018,8,23,17,45,161.0,83.0,2.1,14.75,125.0,97.86,70.1
2018,8,23,18,0,44.0,58.0,2.1,14.4,66.0,53.81,38.09
2018,8,23,18,15,24.0,39.0,2.1,14.1,43.0,33.72,21.96
2018,8,23,18,30,4.0,20.0,2.1,13.8,20.0,17.64,6.73
2018,8,23,18,45,2.5,10.5,2.15,13.5,10.5,9.55,0.0
2018,8,23,19,0,1.0,1.0,2.2,13.2,1.0,0.0,0.0
2018,8,23,19,15,0.5,0.5,2.2,13.1,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,10.65,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,11.0,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.0,2.0,11.35,9.0,8.19,0.0
2018,8,24,6,0,3.0,17.0,2.1,11.7,17.0,14.98,4.41
2018,8,24,6,15,1.5,33.5,2.05,12.15,33.5,29.23,18.63
2018,8,24,6,30,0.0,50.0,2.0,12.6,50.0,43.6,31.46
2018,8,24,6,45,4.0,71.0,2.0,13.0,72.0,62.64,47.87
2018,8,24,7,0,8.0,92.0,2.0,13.4,94.0,82.5,64.75
2018,8,24,7,15,8.5,107.5,1.95,13.85,110.0,97.29,77.2
2018,8,24,7,30,9.0,123.0,1.9,14.3,126.0,112.17,89.45
2018,8,24,7,45,8.0,137.0,1.85,14.75,140.0,125.19,99.93
2018,8,24,8,0,7.0,151.0,1.8,15.2,154.0,138.11,110.11
2018,8,24,8,15,10.5,168.0,1.75,15.6,173.5,156.0,124.22
2018,8,24,8,30,14.0,185.0,1.7,16.0,193.0,174.34,138.51
2018,8,24,8,45,18.5,207.0,1.7,16.45,218.0,198.39,157.21
2018,8,24,9,0,23.0,229.0,1.7,16.9,243.0,223.01,176.1
2018,8,24,9,15,36.5,260.0,1.7,17.25,284.5,271.72,213.83
2018,8,24,9,30,50.0,291.0,1.7,17.6,326.0,314.88,246.52
2018,8,24,9,45,62.0,313.5,1.7,17.95,359.0,349.65,272.35
2018,8,24,10,0,74.0,336.0,1.7,18.3,392.0,385.36,298.56
2018,8,24,10,15,109.5,358.0,1.75,18.6,444.5,454.58,350.07
2018,8,24,10,30,145.0,380.0,1.8,18.9,497.0,513.9,393.24
2018,8,24,10,45,215.5,384.0,1.8,19.2,563.5,588.83,447.89
2018,8,24,11,0,286.0,388.0,1.8,19.5,630.0,680.71,512.73
2018,8,24,11,15,328.0,378.0,1.85,19.7,660.0,718.0,538.67
2018,8,24,11,30,370.0,368.0,1.9,19.9,690.0,755.01,564.69
2018,8,24,11,45,433.5,348.0,1.95,20.15,728.5,816.7,607.47
2018,8,24,12,0,497.0,328.0,2.0,20.4,767.0,863.8,639.95
2018,8,24,12,15,502.0,327.5,2.05,20.5,771.0,869.61,643.64
2018,8,24,12,30,507.0,327.0,2.1,20.6,775.0,872.88,646.13
2018,8,24,12,45,506.5,323.5,2.15,20.7,768.0,865.01,641.25
2018,8,24,13,0,506.0,320.0,2.2,20.8,761.0,854.66,634.84
2018,8,24,13,15,471.5,326.0,2.25,20.8,731.0,818.31,610.27
2018,8,24,13,30,437.0,332.0,2.3,20.8,701.0,780.74,584.83
2018,8,24,13,45,401.0,334.0,2.35,20.75,665.5,737.05,555.03
2018,8,24,14,0,365.0,336.0,2.4,20.7,630.0,681.36,516.66
2018,8,24,14,15,459.0,298.0,2.45,20.55,654.0,724.27,550.58
2018,8,24,14,30,553.0,260.0,2.5,20.4,678.0,747.2,569.7
2018,8,24,14,45,570.0,245.0,2.55,20.25,658.0,722.42,553.56
2018,8,24,15,0,587.0,230.0,2.6,20.1,638.0,694.36,535.1
2018,8,24,15,15,569.0,222.0,2.6,20.1,598.0,644.79,499.58
2018,8,24,15,30,551.0,214.0,2.6,20.1,558.0,595.1,463.38
2018,8,24,15,45,536.0,201.0,2.6,19.65,515.0,542.58,425.11
2018,8,24,16,0,521.0,188.0,2.6,19.2,472.0,490.25,385.87
2018,8,24,16,15,504.0,173.5,2.6,18.8,427.0,435.91,343.82
2018,8,24,16,30,487.0,159.0,2.6,18.4,382.0,382.5,301.17
2018,8,24,16,45,459.5,145.0,2.6,18.0,335.0,326.57,255.33
2018,8,24,17,0,432.0,131.0,2.6,17.6,288.0,273.27,210.49
2018,8,24,17,15,391.5,115.0,2.6,17.05,240.5,217.52,163.35
2018,8,24,17,30,351.0,99.0,2.6,16.5,193.0,166.55,120.13
2018,8,24,17,45,297.5,81.0,2.6,15.95,148.5,116.97,79.66
2018,8,24,18,0,244.0,63.0,2.6,15.4,104.0,74.3,47.34
2018,8,24,18,15,173.5,43.5,2.55,14.9,67.5,37.18,23.09
2018,8,24,18,30,103.0,24.0,2.5,14.4,31.0,19.53,6.89
2018,8,24,18,45,54.0,12.5,2.45,13.9,16.0,11.37,0.0
2018,8,24,19,0,5.0,1.0,2.4,13.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,13.2,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,11.7,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,8,25,5,45,35.0,10.5,0.95,11.9,13.0,9.55,0.0
2018,8,25,6,0,67.0,20.0,0.9,12.0,25.0,16.43,4.71
2018,8,25,6,15,117.5,41.5,0.9,12.4,58.0,35.57,22.58
2018,8,25,6,30,168.0,63.0,0.9,12.8,91.0,68.03,45.52
2018,8,25,6,45,161.0,82.0,0.9,13.2,116.5,97.07,69.85
2018,8,25,7,0,154.0,101.0,0.9,13.6,142.0,123.62,93.34
2018,8,25,7,15,116.0,121.5,0.85,14.1,156.0,143.21,111.94
2018,8,25,7,30,78.0,142.0,0.8,14.6,170.0,154.87,122.98
2018,8,25,7,45,77.5,164.0,0.75,15.1,195.5,180.62,144.04
2018,8,25,8,0,77.0,186.0,0.7,15.6,221.0,206.42,164.5
2018,8,25,8,15,97.5,209.0,0.65,16.25,258.5,243.93,193.66
2018,8,25,8,30,118.0,232.0,0.6,16.9,296.0,290.55,229.14
2018,8,25,8,45,142.0,256.0,0.6,17.5,339.5,336.6,263.54
2018,8,25,9,0,166.0,280.0,0.6,18.1,383.0,384.99,298.9
2018,8,25,9,15,244.0,285.5,0.6,18.7,448.5,465.41,357.92
2018,8,25,9,30,322.0,291.0,0.6,19.3,514.0,543.37,413.25
2018,8,25,9,45,414.0,278.0,0.6,19.95,580.5,630.59,473.61
2018,8,25,10,0,506.0,265.0,0.6,20.6,647.0,713.56,529.16
2018,8,25,10,15,522.0,272.0,0.65,20.9,679.5,754.38,555.12
2018,8,25,10,30,538.0,279.0,0.7,21.2,712.0,794.16,580.57
2018,8,25,10,45,582.5,274.5,0.8,21.55,755.0,847.49,615.93
2018,8,25,11,0,627.0,270.0,0.9,21.9,798.0,903.6,652.33
2018,8,25,11,15,661.5,261.5,1.0,22.05,827.5,942.45,677.93
2018,8,25,11,30,696.0,253.0,1.1,22.2,857.0,979.18,702.31
2018,8,25,11,45,699.5,253.0,1.2,22.3,864.5,990.87,710.33
2018,8,25,12,0,703.0,253.0,1.3,22.4,872.0,999.33,716.72
2018,8,25,12,15,707.5,250.0,1.4,22.4,873.0,1002.49,720.17
2018,8,25,12,30,712.0,247.0,1.5,22.4,874.0,1002.29,721.64
2018,8,25,12,45,715.5,242.0,1.65,22.4,867.5,995.68,719.85
2018,8,25,13,0,719.0,237.0,1.8,22.4,861.0,985.68,715.89
2018,8,25,13,15,716.5,233.0,1.85,22.3,845.5,967.46,705.63
2018,8,25,13,30,714.0,229.0,1.9,22.2,830.0,946.12,693.43
2018,8,25,13,45,702.5,227.5,1.95,22.1,805.5,915.89,675.36
2018,8,25,14,0,691.0,226.0,2.0,22.0,781.0,883.21,655.31
2018,8,25,14,15,688.5,219.0,2.05,21.8,754.5,850.76,635.46
2018,8,25,14,30,686.0,212.0,2.1,21.6,728.0,815.77,613.5
2018,8,25,14,45,674.0,205.0,2.15,21.4,692.0,770.78,584.09
2018,8,25,15,0,662.0,198.0,2.2,21.2,656.0,724.33,553.04
2018,8,25,15,15,643.5,192.0,2.2,21.2,615.0,672.99,516.96
2018,8,25,15,30,625.0,186.0,2.2,21.2,574.0,621.29,479.83
2018,8,25,15,45,603.5,178.5,2.3,20.65,529.5,562.3,437.85
2018,8,25,16,0,582.0,171.0,2.4,20.1,485.0,508.22,397.97
2018,8,25,16,15,554.0,161.0,2.45,19.65,437.0,449.31,352.74
2018,8,25,16,30,526.0,151.0,2.5,19.2,389.0,392.38,307.6
2018,8,25,16,45,489.0,138.5,2.55,18.75,339.0,331.85,258.36
2018,8,25,17,0,452.0,126.0,2.6,18.3,289.0,275.03,210.89
2018,8,25,17,15,404.0,111.5,2.55,17.75,240.0,217.41,162.37
2018,8,25,17,30,356.0,97.0,2.5,17.2,191.0,165.48,118.63
2018,8,25,17,45,296.0,79.0,2.5,16.6,145.5,114.69,77.57
2018,8,25,18,0,236.0,61.0,2.5,16.0,100.0,71.67,45.34
2018,8,25,18,15,165.5,41.5,2.45,15.5,64.0,35.84,22.06
2018,8,25,18,30,95.0,22.0,2.4,15.0,28.0,17.97,4.38
2018,8,25,18,45,49.5,11.5,2.3,14.5,14.5,10.46,0.0
2018,8,25,19,0,4.0,1.0,2.2,14.0,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,13.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,10.4,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,10.7,1.0,0.0,0.0
2018,8,26,5,45,3.0,7.5,1.4,11.0,7.5,6.82,0.0
2018,8,26,6,0,3.0,14.0,1.4,11.3,14.0,12.32,1.51
2018,8,26,6,15,4.5,29.0,1.35,11.75,29.5,25.6,15.51
2018,8,26,6,30,6.0,44.0,1.3,12.2,45.0,39.07,27.4
2018,8,26,6,45,6.5,62.0,1.3,12.65,63.5,55.37,41.61
2018,8,26,7,0,7.0,80.0,1.3,13.1,82.0,71.94,55.88
2018,8,26,7,15,12.5,102.0,1.25,13.5,106.0,93.65,74.09
2018,8,26,7,30,18.0,124.0,1.2,13.9,130.0,116.26,92.78
2018,8,26,7,45,31.5,148.5,1.15,14.3,161.5,148.22,118.82
2018,8,26,8,0,45.0,173.0,1.1,14.7,193.0,179.85,144.22
2018,8,26,8,15,51.5,193.5,1.1,15.1,219.0,205.85,164.71
2018,8,26,8,30,58.0,214.0,1.1,15.5,245.0,232.65,185.54
2018,8,26,8,45,81.0,237.0,1.1,15.95,284.5,272.91,216.82
2018,8,26,9,0,104.0,260.0,1.1,16.4,324.0,315.55,249.37
2018,8,26,9,15,231.5,249.5,1.15,16.8,405.5,421.16,331.54
2018,8,26,9,30,359.0,239.0,1.2,17.2,487.0,531.33,414.2
2018,8,26,9,45,494.0,202.0,1.2,17.6,562.5,619.68,479.14
2018,8,26,10,0,629.0,165.0,1.2,18.0,638.0,721.93,551.85
2018,8,26,10,15,652.5,169.0,1.25,18.25,676.5,769.96,582.97
2018,8,26,10,30,676.0,173.0,1.3,18.5,715.0,816.97,613.58
2018,8,26,10,45,668.0,178.5,1.35,18.75,726.5,834.78,624.3
2018,8,26,11,0,660.0,184.0,1.4,19.0,738.0,849.42,633.3
2018,8,26,11,15,692.0,172.5,1.5,19.15,763.0,881.62,654.92
2018,8,26,11,30,724.0,161.0,1.6,19.3,788.0,905.9,671.08
2018,8,26,11,45,700.5,168.5,1.65,19.45,779.5,898.09,665.58
2018,8,26,12,0,677.0,176.0,1.7,19.6,771.0,893.62,662.76
2018,8,26,12,15,671.5,173.5,1.8,19.65,763.5,886.79,659.22
2018,8,26,12,30,666.0,171.0,1.9,19.7,756.0,876.87,653.67
2018,8,26,12,45,667.0,181.5,1.95,19.75,763.0,884.67,659.56
2018,8,26,13,0,668.0,192.0,2.0,19.8,770.0,889.21,663.19
2018,8,26,13,15,673.5,195.0,2.1,19.75,768.5,886.95,663.16
2018,8,26,13,30,679.0,198.0,2.2,19.7,767.0,881.45,661.07
2018,8,26,13,45,687.0,186.5,2.3,19.65,749.0,859.86,648.15
2018,8,26,14,0,695.0,175.0,2.4,19.6,731.0,835.0,633.02
2018,8,26,14,15,659.0,178.5,2.45,19.45,690.0,784.19,599.57
2018,8,26,14,30,623.0,182.0,2.5,19.3,649.0,732.99,564.79
2018,8,26,14,45,451.5,229.0,2.55,19.2,559.0,611.82,475.33
2018,8,26,15,0,280.0,276.0,2.6,19.1,469.0,496.3,387.76
2018,8,26,15,15,462.5,208.5,2.6,19.1,503.5,555.35,436.43
2018,8,26,15,30,645.0,141.0,2.6,19.1,538.0,590.35,464.87
2018,8,26,15,45,625.0,132.5,2.7,18.8,493.0,534.59,422.98
2018,8,26,16,0,605.0,124.0,2.8,18.5,448.0,479.27,380.66
2018,8,26,16,15,609.5,108.0,2.8,18.25,408.0,429.68,341.2
2018,8,26,16,30,614.0,92.0,2.8,18.0,368.0,378.33,298.79
2018,8,26,16,45,543.0,97.5,2.85,17.75,319.5,317.14,247.69
2018,8,26,17,0,472.0,103.0,2.9,17.5,271.0,259.82,199.21
2018,8,26,17,15,482.5,85.5,2.9,17.05,233.5,216.95,160.19
2018,8,26,17,30,493.0,68.0,2.9,16.6,196.0,169.27,116.64
2018,8,26,17,45,444.0,58.0,2.9,16.1,153.5,118.57,74.42
2018,8,26,18,0,395.0,48.0,2.9,15.6,111.0,74.05,41.49
2018,8,26,18,15,279.5,36.0,2.85,15.15,72.5,33.21,19.1
2018,8,26,18,30,164.0,24.0,2.8,14.7,34.0,18.96,2.72
2018,8,26,18,45,82.0,12.0,2.75,14.3,17.0,10.91,0.0
2018,8,26,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,27,5,45,44.5,11.5,1.9,11.5,14.5,10.46,0.0
2018,8,27,6,0,89.0,23.0,1.9,11.8,29.0,18.69,4.01
2018,8,27,6,15,127.5,40.0,1.9,12.25,56.5,34.92,21.57
2018,8,27,6,30,166.0,57.0,1.9,12.7,84.0,63.5,41.64
2018,8,27,6,45,139.5,72.5,1.85,13.15,101.0,86.35,61.8
2018,8,27,7,0,113.0,88.0,1.8,13.6,118.0,104.13,78.77
2018,8,27,7,15,61.0,105.0,1.7,14.1,121.5,111.33,87.31
2018,8,27,7,30,9.0,122.0,1.6,14.6,125.0,111.53,88.79
2018,8,27,7,45,6.5,133.0,1.5,15.1,135.5,121.23,96.52
2018,8,27,8,0,4.0,144.0,1.4,15.6,146.0,130.61,103.76
2018,8,27,8,15,9.5,163.5,1.35,16.05,168.5,151.66,120.44
2018,8,27,8,30,15.0,183.0,1.3,16.5,191.0,173.43,137.45
2018,8,27,8,45,18.5,198.5,1.25,16.95,209.5,190.89,150.76
2018,8,27,9,0,22.0,214.0,1.2,17.4,228.0,208.73,164.22
2018,8,27,9,15,60.5,223.5,1.2,17.8,264.5,254.04,200.03
2018,8,27,9,30,99.0,233.0,1.2,18.2,301.0,305.89,240.18
2018,8,27,9,45,127.5,264.5,1.2,18.55,357.0,365.64,285.12
2018,8,27,10,0,156.0,296.0,1.2,18.9,413.0,427.52,330.56
2018,8,27,10,15,258.5,285.5,1.25,19.15,488.0,525.72,404.0
2018,8,27,10,30,361.0,275.0,1.3,19.4,563.0,631.63,480.37
2018,8,27,10,45,423.0,266.5,1.35,19.65,613.5,692.46,522.77
2018,8,27,11,0,485.0,258.0,1.4,19.9,664.0,754.25,565.52
2018,8,27,11,15,521.5,244.5,1.45,20.05,688.0,791.29,590.72
2018,8,27,11,30,558.0,231.0,1.5,20.2,712.0,822.56,612.24
2018,8,27,11,45,507.0,254.5,1.6,20.3,694.5,796.81,593.9
2018,8,27,12,0,456.0,278.0,1.7,20.4,677.0,773.76,577.63
2018,8,27,12,15,464.0,273.0,1.75,20.4,679.0,777.61,581.18
2018,8,27,12,30,472.0,268.0,1.8,20.4,681.0,779.14,582.94
2018,8,27,12,45,551.5,232.0,1.85,20.4,710.5,823.1,615.51
2018,8,27,13,0,631.0,196.0,1.9,20.4,740.0,857.57,640.23
2018,8,27,13,15,630.5,196.5,1.95,20.3,731.5,847.26,634.06
2018,8,27,13,30,630.0,197.0,2.0,20.2,723.0,834.14,626.5
2018,8,27,13,45,605.0,209.5,2.05,20.1,703.5,807.78,609.53
2018,8,27,14,0,580.0,222.0,2.1,20.0,684.0,779.6,590.68
2018,8,27,14,15,690.5,178.5,2.1,19.85,708.0,812.06,616.01
2018,8,27,14,30,801.0,135.0,2.1,19.7,732.0,830.09,629.49
2018,8,27,14,45,791.5,130.5,2.1,19.55,696.5,786.05,600.36
2018,8,27,15,0,782.0,126.0,2.1,19.4,661.0,740.0,570.04
2018,8,27,15,15,766.0,123.0,2.1,19.4,620.0,689.07,534.53
2018,8,27,15,30,750.0,120.0,2.1,19.4,579.0,638.58,497.84
2018,8,27,15,45,731.0,115.5,2.1,19.0,534.5,582.37,456.68
2018,8,27,16,0,712.0,111.0,2.1,18.6,490.0,526.16,414.19
2018,8,27,16,15,685.0,106.0,2.1,18.25,442.0,465.7,366.9
2018,8,27,16,30,658.0,101.0,2.1,17.9,394.0,406.77,319.2
2018,8,27,16,45,619.5,95.0,2.1,17.55,343.5,344.21,267.22
2018,8,27,17,0,581.0,89.0,2.1,17.2,293.0,285.24,216.77
2018,8,27,17,15,526.0,81.5,2.1,16.65,243.5,224.35,164.57
2018,8,27,17,30,471.0,74.0,2.1,16.1,194.0,169.81,117.86
2018,8,27,17,45,393.5,63.5,2.1,15.55,148.0,114.04,72.89
2018,8,27,18,0,316.0,53.0,2.1,15.0,102.0,70.29,41.42
2018,8,27,18,15,208.5,37.0,2.1,14.6,64.5,31.42,18.3
2018,8,27,18,30,101.0,21.0,2.1,14.2,27.0,16.54,0.0
2018,8,27,18,45,50.5,10.5,2.05,13.75,13.5,9.55,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,28,5,45,1.5,4.0,1.35,11.9,4.0,3.64,0.0
2018,8,28,6,0,3.0,8.0,1.3,12.2,8.0,7.16,0.0
2018,8,28,6,15,1.5,15.0,1.3,12.6,15.0,13.21,5.18
2018,8,28,6,30,0.0,22.0,1.3,13.0,22.0,19.35,10.8
2018,8,28,6,45,0.0,33.0,1.3,13.45,33.0,29.07,19.32
2018,8,28,7,0,0.0,44.0,1.3,13.9,44.0,38.81,27.76
2018,8,28,7,15,0.0,57.5,1.3,14.3,57.5,50.78,37.97
2018,8,28,7,30,0.0,71.0,1.3,14.7,71.0,62.78,48.01
2018,8,28,7,45,0.0,81.0,1.3,15.15,81.0,71.71,55.29
2018,8,28,8,0,0.0,91.0,1.3,15.6,91.0,80.68,62.48
2018,8,28,8,15,0.0,102.5,1.35,15.95,102.5,91.04,70.76
2018,8,28,8,30,0.0,114.0,1.4,16.3,114.0,101.47,78.99
2018,8,28,8,45,0.0,122.5,1.4,16.7,122.5,109.2,84.91
2018,8,28,9,0,0.0,131.0,1.4,17.1,131.0,116.98,90.82
2018,8,28,9,15,0.5,142.0,1.4,17.45,142.5,127.44,98.88
2018,8,28,9,30,1.0,153.0,1.4,17.8,154.0,137.99,106.96
2018,8,28,9,45,2.0,156.0,1.45,18.15,157.5,141.65,109.52
2018,8,28,10,0,3.0,159.0,1.5,18.5,161.0,145.39,112.18
2018,8,28,10,15,5.0,174.0,1.5,18.75,178.0,161.2,124.45
2018,8,28,10,30,7.0,189.0,1.5,19.0,195.0,177.2,136.75
2018,8,28,10,45,9.5,212.5,1.55,19.3,220.5,201.81,155.68
2018,8,28,11,0,12.0,236.0,1.6,19.6,246.0,226.67,174.59
2018,8,28,11,15,12.0,236.5,1.65,19.75,246.5,227.44,174.9
2018,8,28,11,30,12.0,237.0,1.7,19.9,247.0,228.15,175.28
2018,8,28,11,45,14.0,252.5,1.75,20.05,264.5,245.05,188.16
2018,8,28,12,0,16.0,268.0,1.8,20.2,282.0,261.97,200.96
2018,8,28,12,15,24.0,304.5,1.8,20.2,325.5,319.58,244.68
2018,8,28,12,30,32.0,341.0,1.8,20.2,369.0,364.95,278.51
2018,8,28,12,45,47.0,357.0,1.85,20.2,397.5,396.16,302.08
2018,8,28,13,0,62.0,373.0,1.9,20.2,426.0,426.89,325.25
2018,8,28,13,15,98.0,381.5,1.9,20.05,463.5,469.62,357.96
2018,8,28,13,30,134.0,390.0,1.9,19.9,501.0,525.63,399.71
2018,8,28,13,45,189.0,360.0,1.9,19.75,512.0,541.6,413.46
2018,8,28,14,0,244.0,330.0,1.9,19.6,523.0,567.76,434.53
2018,8,28,14,15,450.0,245.0,1.85,19.4,585.0,664.74,509.93
2018,8,28,14,30,656.0,160.0,1.8,19.2,647.0,738.25,565.97
2018,8,28,14,45,663.5,153.5,1.8,18.95,625.0,710.55,547.17
2018,8,28,15,0,671.0,147.0,1.8,18.7,603.0,679.95,526.52
2018,8,28,15,15,739.0,124.5,1.8,18.7,598.0,671.1,521.51
2018,8,28,15,30,807.0,102.0,1.8,18.7,593.0,656.44,511.42
2018,8,28,15,45,787.0,99.0,1.7,18.05,547.0,598.71,468.88
2018,8,28,16,0,767.0,96.0,1.6,17.4,501.0,540.92,425.27
2018,8,28,16,15,740.0,92.5,1.55,16.95,452.0,479.34,377.21
2018,8,28,16,30,713.0,89.0,1.5,16.5,403.0,418.91,328.33
2018,8,28,16,45,676.5,84.0,1.45,16.05,352.0,355.02,275.18
2018,8,28,17,0,640.0,79.0,1.4,15.6,301.0,294.38,223.08
2018,8,28,17,15,535.5,75.0,1.3,15.1,240.0,220.14,161.08
2018,8,28,17,30,431.0,71.0,1.2,14.6,179.0,156.07,108.34
2018,8,28,17,45,316.5,58.0,1.15,14.05,127.0,97.96,63.13
2018,8,28,18,0,202.0,45.0,1.1,13.5,75.0,54.56,32.77
2018,8,28,18,15,116.5,29.0,1.05,13.3,45.0,24.79,15.13
2018,8,28,18,30,31.0,13.0,1.0,13.1,15.0,10.84,0.0
2018,8,28,18,45,15.5,6.5,0.95,12.9,7.5,5.91,0.0
2018,8,28,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,29,5,45,117.5,11.0,1.0,12.1,18.0,10.01,0.0
2018,8,29,6,0,235.0,22.0,1.0,12.5,36.0,18.43,0.65
2018,8,29,6,15,361.5,32.0,1.05,13.05,77.0,33.85,17.22
2018,8,29,6,30,488.0,42.0,1.1,13.6,118.0,80.04,42.56
2018,8,29,6,45,562.0,48.0,1.15,14.15,167.5,130.93,80.06
2018,8,29,7,0,636.0,54.0,1.2,14.7,217.0,192.17,130.93
2018,8,29,7,15,683.0,58.5,1.2,15.1,269.0,251.96,183.66
2018,8,29,7,30,730.0,63.0,1.2,15.5,321.0,316.82,240.38
2018,8,29,7,45,762.5,67.0,1.2,15.95,373.0,380.07,294.75
2018,8,29,8,0,795.0,71.0,1.2,16.4,425.0,445.89,349.2
2018,8,29,8,15,780.5,82.0,1.25,16.75,463.0,496.95,390.86
2018,8,29,8,30,766.0,93.0,1.3,17.1,501.0,544.69,428.29
2018,8,29,8,45,571.0,158.5,1.3,17.5,477.5,532.37,417.43
2018,8,29,9,0,376.0,224.0,1.3,17.9,454.0,482.52,377.75
2018,8,29,9,15,547.5,188.0,1.35,18.2,548.5,600.66,467.31
2018,8,29,9,30,719.0,152.0,1.4,18.5,643.0,727.58,558.82
2018,8,29,9,45,820.0,120.0,1.45,18.8,708.0,803.99,609.55
2018,8,29,10,0,921.0,88.0,1.5,19.1,773.0,880.5,659.09
2018,8,29,10,15,928.0,89.5,1.55,19.3,803.0,919.9,683.38
2018,8,29,10,30,935.0,91.0,1.6,19.5,833.0,956.26,705.94
2018,8,29,10,45,939.5,92.0,1.6,19.7,855.5,986.51,723.74
2018,8,29,11,0,944.0,93.0,1.6,19.9,878.0,1013.24,739.27
2018,8,29,11,15,947.5,93.5,1.65,20.0,893.5,1034.78,752.55
2018,8,29,11,30,951.0,94.0,1.7,20.1,909.0,1052.5,763.54
2018,8,29,11,45,952.5,94.0,1.7,20.2,916.5,1063.77,769.82
2018,8,29,12,0,954.0,94.0,1.7,20.3,924.0,1071.01,773.76
2018,8,29,12,15,948.5,97.5,1.7,20.25,922.0,1070.9,773.69
2018,8,29,12,30,943.0,101.0,1.7,20.2,920.0,1066.71,771.29
2018,8,29,12,45,934.0,105.0,1.7,20.15,910.0,1055.57,764.67
2018,8,29,13,0,925.0,109.0,1.7,20.1,900.0,1040.59,755.81
2018,8,29,13,15,920.0,109.0,1.7,19.9,883.5,1021.61,744.95
2018,8,29,13,30,915.0,109.0,1.7,19.7,867.0,998.98,731.83
2018,8,29,13,45,907.5,109.0,1.65,19.55,843.0,970.51,714.13
2018,8,29,14,0,900.0,109.0,1.6,19.4,819.0,938.8,694.36
2018,8,29,14,15,890.5,108.0,1.55,19.2,788.0,901.23,670.81
2018,8,29,14,30,881.0,107.0,1.5,19.0,757.0,860.94,645.33
2018,8,29,14,45,868.0,105.5,1.45,18.8,719.5,814.84,615.7
2018,8,29,15,0,855.0,104.0,1.4,18.6,682.0,772.01,588.04
2018,8,29,15,15,840.0,101.5,1.4,18.6,639.5,719.07,552.99
2018,8,29,15,30,825.0,99.0,1.4,18.6,597.0,664.9,514.57
2018,8,29,15,45,803.0,96.5,1.3,18.05,550.0,605.5,471.3
2018,8,29,16,0,781.0,94.0,1.2,17.5,503.0,546.22,426.76
2018,8,29,16,15,750.0,91.5,1.15,17.2,452.5,482.81,377.52
2018,8,29,16,30,719.0,89.0,1.1,16.9,402.0,421.0,327.84
2018,8,29,16,45,678.5,84.5,1.05,16.6,350.5,355.66,273.88
2018,8,29,17,0,638.0,80.0,1.0,16.3,299.0,294.03,221.37
2018,8,29,17,15,580.5,74.0,1.0,15.9,247.5,230.51,167.08
2018,8,29,17,30,523.0,68.0,1.0,15.5,196.0,173.56,118.38
2018,8,29,17,45,438.5,58.5,0.95,15.15,148.0,116.6,72.81
2018,8,29,18,0,354.0,49.0,0.9,14.8,100.0,70.47,40.26
2018,8,29,18,15,238.0,34.5,0.9,14.55,63.0,28.86,18.09
2018,8,29,18,30,122.0,20.0,0.9,14.3,26.0,15.85,0.0
2018,8,29,18,45,61.0,10.0,0.85,14.1,13.0,9.1,0.0
2018,8,29,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,30,5,45,87.0,11.0,0.75,12.4,16.0,10.01,0.0
2018,8,30,6,0,174.0,22.0,0.8,12.7,32.0,17.42,0.0
2018,8,30,6,15,289.5,35.0,0.75,13.1,71.0,35.75,19.4
2018,8,30,6,30,405.0,48.0,0.7,13.5,110.0,79.23,45.01
2018,8,30,6,45,479.0,56.5,0.7,13.9,157.5,127.29,80.64
2018,8,30,7,0,553.0,65.0,0.7,14.3,205.0,184.7,127.94
2018,8,30,7,15,601.5,72.0,0.7,14.75,256.0,242.59,178.19
2018,8,30,7,30,650.0,79.0,0.7,15.2,307.0,305.89,232.57
2018,8,30,7,45,683.5,84.5,0.7,15.65,357.5,366.73,284.02
2018,8,30,8,0,717.0,90.0,0.7,16.1,408.0,430.42,335.88
2018,8,30,8,15,743.5,94.5,0.7,16.55,457.5,491.8,384.06
2018,8,30,8,30,770.0,99.0,0.7,17.0,507.0,554.37,431.23
2018,8,30,8,45,790.0,102.0,0.7,17.45,553.0,612.26,473.24
2018,8,30,9,0,810.0,105.0,0.7,17.9,599.0,670.04,513.65
2018,8,30,9,15,779.5,124.5,0.75,18.25,626.5,707.94,539.04
2018,8,30,9,30,749.0,144.0,0.8,18.6,654.0,743.51,562.19
2018,8,30,9,45,789.5,136.5,0.85,18.95,699.0,797.8,597.28
2018,8,30,10,0,830.0,129.0,0.9,19.3,744.0,855.27,633.57
2018,8,30,10,15,844.5,128.5,1.0,19.6,775.5,896.84,659.85
2018,8,30,10,30,859.0,128.0,1.1,19.9,807.0,936.06,684.63
2018,8,30,10,45,865.0,129.0,1.25,20.15,829.5,956.77,698.41
2018,8,30,11,0,871.0,130.0,1.4,20.4,852.0,983.24,716.11
2018,8,30,11,15,874.5,131.0,1.5,20.55,867.0,1003.92,729.54
2018,8,30,11,30,878.0,132.0,1.6,20.7,882.0,1021.06,740.85
