Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,11,45,879.0,132.5,1.75,20.85,889.0,1031.55,748.79
2018,8,30,12,0,880.0,133.0,1.9,21.0,896.0,1038.31,754.46
2018,8,30,12,15,881.5,131.5,2.0,21.0,895.5,1039.75,756.59
2018,8,30,12,30,883.0,130.0,2.1,21.0,895.0,1037.41,756.45
2018,8,30,12,45,884.0,127.5,2.2,21.0,887.0,1029.73,752.98
2018,8,30,13,0,885.0,125.0,2.3,21.0,879.0,1018.26,747.16
2018,8,30,13,15,880.0,125.0,2.35,20.85,863.0,999.77,736.71
2018,8,30,13,30,875.0,125.0,2.4,20.7,847.0,977.8,724.03
2018,8,30,13,45,867.5,124.5,2.45,20.6,823.0,949.61,707.09
2018,8,30,14,0,860.0,124.0,2.5,20.5,799.0,918.32,688.01
2018,8,30,14,15,850.0,122.5,2.55,20.25,768.5,888.85,670.42
2018,8,30,14,30,840.0,121.0,2.6,20.0,738.0,848.2,644.95
2018,8,30,14,45,826.0,119.5,2.65,19.75,701.0,802.0,615.3
2018,8,30,15,0,812.0,118.0,2.7,19.5,664.0,754.01,583.93
2018,8,30,15,15,796.0,115.0,2.7,19.5,622.0,701.54,547.37
2018,8,30,15,30,780.0,112.0,2.7,19.5,580.0,648.07,508.15
2018,8,30,15,45,757.0,109.5,2.75,18.85,534.0,590.08,465.79
2018,8,30,16,0,734.0,107.0,2.8,18.2,488.0,533.12,422.65
2018,8,30,16,15,702.0,103.0,2.8,17.8,438.0,469.8,372.58
2018,8,30,16,30,670.0,99.0,2.8,17.4,388.0,408.54,322.48
2018,8,30,16,45,628.5,93.5,2.85,16.95,337.0,344.53,268.86
2018,8,30,17,0,587.0,88.0,2.9,16.5,286.0,284.45,217.04
2018,8,30,17,15,530.0,80.0,2.95,16.0,236.0,222.22,163.21
2018,8,30,17,30,473.0,72.0,3.0,15.5,186.0,166.63,115.3
2018,8,30,17,45,391.5,60.5,3.05,15.0,139.5,109.55,69.27
2018,8,30,18,0,310.0,49.0,3.1,14.5,93.0,65.05,37.48
2018,8,30,18,15,195.5,33.5,3.1,14.2,57.0,27.36,16.45
2018,8,30,18,30,81.0,18.0,3.1,13.9,21.0,16.37,0.0
2018,8,30,18,45,40.5,9.0,3.15,13.55,10.5,8.19,0.0
2018,8,30,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,31,5,45,40.0,9.5,3.25,12.35,11.5,8.64,0.0
2018,8,31,6,0,80.0,19.0,3.3,12.8,23.0,15.55,0.0
2018,8,31,6,15,163.0,34.5,3.25,13.35,55.0,31.69,17.51
2018,8,31,6,30,246.0,50.0,3.2,13.9,87.0,66.26,40.25
2018,8,31,6,45,391.5,56.0,3.2,14.5,142.0,114.36,73.77
2018,8,31,7,0,537.0,62.0,3.2,15.1,197.0,179.27,124.69
2018,8,31,7,15,631.5,62.0,3.15,15.85,255.5,242.11,178.26
2018,8,31,7,30,726.0,62.0,3.1,16.6,314.0,316.59,241.98
2018,8,31,7,45,761.5,64.5,3.05,17.3,366.0,379.37,296.58
2018,8,31,8,0,797.0,67.0,3.0,18.0,418.0,445.02,351.66
2018,8,31,8,15,820.0,69.5,2.95,18.75,467.5,505.08,400.41
2018,8,31,8,30,843.0,72.0,2.9,19.5,517.0,566.91,448.51
2018,8,31,8,45,860.5,74.0,2.8,20.25,563.0,625.12,491.84
2018,8,31,9,0,878.0,76.0,2.7,21.0,609.0,682.79,533.03
2018,8,31,9,15,891.0,77.5,2.65,21.5,650.5,735.79,568.34
2018,8,31,9,30,904.0,79.0,2.6,22.0,692.0,787.2,601.4
2018,8,31,9,45,913.5,80.5,2.6,22.55,728.0,833.9,630.75
2018,8,31,10,0,923.0,82.0,2.6,23.1,764.0,878.17,657.99
2018,8,31,10,15,930.0,83.0,2.65,23.45,793.5,917.03,682.14
2018,8,31,10,30,937.0,84.0,2.7,23.8,823.0,952.83,704.1
2018,8,31,10,45,941.5,86.0,2.7,24.15,846.0,984.14,722.55
2018,8,31,11,0,946.0,88.0,2.7,24.5,869.0,1011.9,738.62
2018,8,31,11,15,949.0,88.5,2.9,24.55,884.0,1032.87,753.06
2018,8,31,11,30,952.0,89.0,3.1,24.6,899.0,1049.99,765.13
2018,8,31,11,45,953.0,89.0,3.25,24.65,906.0,1060.62,772.67
2018,8,31,12,0,954.0,89.0,3.4,24.7,913.0,1067.2,777.76
2018,8,31,12,15,954.0,89.0,3.6,24.6,912.5,1068.7,780.55
2018,8,31,12,30,954.0,89.0,3.8,24.5,912.0,1066.12,780.77
2018,8,31,12,45,953.0,88.5,3.95,24.4,904.0,1057.91,777.03
2018,8,31,13,0,952.0,88.0,4.1,24.3,896.0,1045.67,770.73
2018,8,31,13,15,948.5,88.0,4.2,24.1,880.0,1027.56,760.58
2018,8,31,13,30,945.0,88.0,4.3,23.9,864.0,1005.65,747.92
2018,8,31,13,45,940.0,87.0,4.4,23.7,840.5,977.55,731.07
2018,8,31,14,0,935.0,86.0,4.5,23.5,817.0,945.97,711.81
2018,8,31,14,15,928.0,84.5,4.6,23.25,786.5,908.79,688.95
2018,8,31,14,30,921.0,83.0,4.7,23.0,756.0,868.61,663.7
2018,8,31,14,45,911.0,82.0,4.75,22.75,719.5,823.78,634.47
2018,8,31,15,0,901.0,81.0,4.8,22.5,683.0,776.63,603.16
2018,8,31,15,15,887.5,79.0,4.8,22.5,640.5,723.84,566.44
2018,8,31,15,30,874.0,77.0,4.8,22.5,598.0,669.57,527.05
2018,8,31,15,45,857.0,74.5,4.85,21.85,551.5,611.44,483.9
2018,8,31,16,0,840.0,72.0,4.9,21.2,505.0,552.8,438.75
2018,8,31,16,15,816.5,69.0,4.85,20.75,455.0,491.63,389.37
2018,8,31,16,30,793.0,66.0,4.8,20.3,405.0,429.29,337.41
2018,8,31,16,45,758.0,62.5,4.8,19.85,352.5,363.2,280.95
2018,8,31,17,0,723.0,59.0,4.8,19.4,300.0,300.05,225.33
2018,8,31,17,15,672.0,55.0,4.7,18.75,248.5,235.47,168.3
2018,8,31,17,30,621.0,51.0,4.6,18.1,197.0,176.53,116.49
2018,8,31,17,45,538.0,44.0,4.5,17.45,148.0,115.12,66.83
2018,8,31,18,0,455.0,37.0,4.4,16.8,99.0,65.26,32.31
2018,8,31,18,15,312.0,27.5,4.35,16.25,61.5,23.5,12.71
2018,8,31,18,30,169.0,18.0,4.3,15.7,24.0,16.37,0.0
2018,8,31,18,45,84.5,9.0,4.2,15.15,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,1,5,45,26.5,8.0,3.35,13.15,9.5,7.28,0.0
2018,9,1,6,0,53.0,16.0,3.3,13.5,19.0,13.2,0.0
2018,9,1,6,15,123.0,33.5,3.2,14.1,49.5,30.73,17.01
2018,9,1,6,30,193.0,51.0,3.1,14.7,80.0,62.34,38.84
2018,9,1,6,45,312.5,65.0,3.0,15.35,133.0,109.31,72.74
2018,9,1,7,0,432.0,79.0,2.9,16.0,186.0,170.99,121.44
2018,9,1,7,15,492.0,89.0,2.75,16.55,237.5,227.28,169.69
2018,9,1,7,30,552.0,99.0,2.6,17.1,289.0,293.77,226.31
2018,9,1,7,45,589.5,106.5,2.5,17.7,339.0,352.72,276.33
2018,9,1,8,0,627.0,114.0,2.4,18.3,389.0,415.17,327.62
2018,9,1,8,15,656.5,121.0,2.3,18.95,438.5,476.1,375.91
2018,9,1,8,30,686.0,128.0,2.2,19.6,488.0,538.9,423.76
2018,9,1,8,45,707.5,133.0,2.15,20.3,533.5,596.12,465.8
2018,9,1,9,0,729.0,138.0,2.1,21.0,579.0,653.61,506.53
2018,9,1,9,15,747.0,141.5,2.1,21.4,620.5,706.93,543.82
2018,9,1,9,30,765.0,145.0,2.1,21.8,662.0,759.5,579.51
2018,9,1,9,45,779.5,147.5,2.15,22.15,698.0,803.38,607.76
2018,9,1,10,0,794.0,150.0,2.2,22.5,734.0,848.97,636.9
2018,9,1,10,15,804.0,152.5,2.3,22.7,764.0,888.64,662.52
2018,9,1,10,30,814.0,155.0,2.4,22.9,794.0,925.82,686.38
2018,9,1,10,45,821.5,156.5,2.5,23.05,817.0,956.9,706.27
2018,9,1,11,0,829.0,158.0,2.6,23.2,840.0,984.94,724.2
2018,9,1,11,15,834.5,158.0,2.7,23.25,855.5,1006.24,738.06
2018,9,1,11,30,840.0,158.0,2.8,23.3,871.0,1024.1,749.83
2018,9,1,11,45,843.0,158.5,2.95,23.35,879.0,1036.41,758.58
2018,9,1,12,0,846.0,159.0,3.1,23.4,887.0,1045.04,765.09
2018,9,1,12,15,852.0,155.5,3.15,23.4,888.0,1048.72,767.8
2018,9,1,12,30,858.0,152.0,3.2,23.4,889.0,1048.58,768.2
2018,9,1,12,45,864.0,147.0,3.3,23.4,883.0,1042.96,765.6
2018,9,1,13,0,870.0,142.0,3.4,23.4,877.0,1033.4,760.57
2018,9,1,13,15,867.0,139.5,3.45,23.35,860.5,1013.81,748.78
2018,9,1,13,30,864.0,137.0,3.5,23.3,844.0,990.63,734.72
2018,9,1,13,45,859.0,135.0,3.55,23.25,820.5,962.65,717.45
2018,9,1,14,0,854.0,133.0,3.6,23.2,797.0,931.42,697.95
2018,9,1,14,15,845.5,130.5,3.65,23.1,766.5,893.53,673.91
2018,9,1,14,30,837.0,128.0,3.7,23.0,736.0,852.97,647.84
2018,9,1,14,45,826.0,124.5,3.7,22.9,699.0,806.93,617.39
2018,9,1,15,0,815.0,121.0,3.7,22.8,662.0,758.9,585.19
2018,9,1,15,15,798.0,118.0,3.7,22.8,619.5,705.37,547.62
2018,9,1,15,30,781.0,115.0,3.7,22.8,577.0,650.93,507.61
2018,9,1,15,45,759.5,110.5,3.75,22.4,530.0,592.69,464.56
2018,9,1,16,0,738.0,106.0,3.8,22.0,483.0,533.27,419.23
2018,9,1,16,15,707.5,101.5,3.85,21.55,433.0,469.89,369.38
2018,9,1,16,30,677.0,97.0,3.9,21.1,383.0,408.41,319.34
2018,9,1,16,45,636.0,91.0,3.9,20.7,331.5,343.66,265.18
2018,9,1,17,0,595.0,85.0,3.9,20.3,280.0,282.82,212.87
2018,9,1,17,15,536.0,76.5,3.9,19.6,229.0,219.16,158.39
2018,9,1,17,30,477.0,68.0,3.9,18.9,178.0,162.44,110.09
2018,9,1,17,45,392.0,56.5,3.85,18.2,131.5,106.79,66.0
2018,9,1,18,0,307.0,45.0,3.8,17.5,85.0,60.45,33.41
2018,9,1,18,15,195.0,29.5,3.8,16.95,51.0,23.35,11.9
2018,9,1,18,30,83.0,14.0,3.8,16.4,17.0,12.73,0.0
2018,9,1,18,45,41.5,7.0,3.75,15.85,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,5,45,38.5,8.0,1.75,13.9,10.0,7.28,0.0
2018,9,2,6,0,77.0,16.0,1.7,14.3,20.0,12.59,0.0
2018,9,2,6,15,158.0,34.0,1.65,15.1,53.5,31.81,17.02
2018,9,2,6,30,239.0,52.0,1.6,15.9,87.0,68.35,41.71
2018,9,2,6,45,304.0,69.0,1.55,16.7,131.5,112.21,75.0
2018,9,2,7,0,369.0,86.0,1.5,17.5,176.0,164.51,117.52
2018,9,2,7,15,419.0,99.5,1.45,18.0,225.0,217.52,162.35
2018,9,2,7,30,469.0,113.0,1.4,18.5,274.0,276.44,211.84
2018,9,2,7,45,507.0,124.5,1.35,19.05,323.5,334.21,259.63
2018,9,2,8,0,545.0,136.0,1.3,19.6,373.0,395.75,308.89
2018,9,2,8,15,574.5,145.0,1.25,20.2,421.0,453.83,353.84
2018,9,2,8,30,604.0,154.0,1.2,20.8,469.0,518.28,401.71
2018,9,2,8,45,626.5,161.0,1.2,21.35,514.0,574.2,442.06
2018,9,2,9,0,649.0,168.0,1.2,21.9,559.0,630.69,481.55
2018,9,2,9,15,669.0,172.5,1.2,22.4,599.5,683.13,517.1
2018,9,2,9,30,689.0,177.0,1.2,22.9,640.0,735.21,551.41
2018,9,2,9,45,705.0,179.5,1.2,23.35,675.5,781.32,580.91
2018,9,2,10,0,721.0,182.0,1.2,23.8,711.0,826.08,608.47
2018,9,2,10,15,732.5,185.0,1.3,24.15,740.5,865.76,633.42
2018,9,2,10,30,744.0,188.0,1.4,24.5,770.0,903.27,656.84
2018,9,2,10,45,753.0,190.0,1.45,24.8,793.5,934.96,675.86
2018,9,2,11,0,762.0,192.0,1.5,25.1,817.0,963.89,693.12
2018,9,2,11,15,768.0,193.0,1.65,25.2,832.5,985.86,707.94
2018,9,2,11,30,774.0,194.0,1.8,25.3,848.0,1004.6,720.83
2018,9,2,11,45,778.0,194.0,1.9,25.4,856.0,1016.9,729.1
2018,9,2,12,0,782.0,194.0,2.0,25.5,864.0,1025.7,735.32
2018,9,2,12,15,786.5,191.5,2.1,25.45,865.0,1020.15,733.05
2018,9,2,12,30,791.0,189.0,2.2,25.4,866.0,1019.79,734.29
2018,9,2,12,45,795.0,184.5,2.3,25.35,859.0,1013.29,731.65
2018,9,2,13,0,799.0,180.0,2.4,25.3,852.0,1003.14,726.78
2018,9,2,13,15,795.5,177.5,2.5,25.15,836.0,984.05,716.48
2018,9,2,13,30,792.0,175.0,2.6,25.0,820.0,961.63,704.03
2018,9,2,13,45,786.5,171.5,2.65,24.85,796.5,933.13,687.08
2018,9,2,14,0,781.0,168.0,2.7,24.7,773.0,907.39,671.92
2018,9,2,14,15,772.5,164.5,2.75,24.45,743.0,870.04,649.06
2018,9,2,14,30,764.0,161.0,2.8,24.2,713.0,830.27,624.36
2018,9,2,14,45,752.5,156.0,2.85,23.95,676.5,784.32,595.04
2018,9,2,15,0,741.0,151.0,2.9,23.7,640.0,736.67,563.35
2018,9,2,15,15,723.0,146.5,2.9,23.7,598.0,683.47,525.67
2018,9,2,15,30,705.0,142.0,2.9,23.7,556.0,629.69,486.71
2018,9,2,15,45,684.5,135.0,2.9,23.05,510.0,571.58,444.71
2018,9,2,16,0,664.0,128.0,2.9,22.4,464.0,513.81,401.54
2018,9,2,16,15,638.5,119.5,2.85,21.95,415.5,452.72,353.93
2018,9,2,16,30,613.0,111.0,2.8,21.5,367.0,393.19,305.99
2018,9,2,16,45,575.0,102.0,2.8,21.05,317.0,330.28,254.07
2018,9,2,17,0,537.0,93.0,2.8,20.6,267.0,271.08,203.84
2018,9,2,17,15,482.0,82.5,2.75,19.9,217.5,210.14,152.14
2018,9,2,17,30,427.0,72.0,2.7,19.2,168.0,153.55,104.4
2018,9,2,17,45,350.5,57.5,2.7,18.5,123.0,99.89,61.91
2018,9,2,18,0,274.0,43.0,2.7,17.8,78.0,56.09,30.93
2018,9,2,18,15,172.5,27.5,2.65,17.3,46.0,21.6,9.73
2018,9,2,18,30,71.0,12.0,2.6,16.8,14.0,10.91,0.0
2018,9,2,18,45,35.5,6.0,2.55,16.3,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,3,5,45,48.0,9.0,0.85,12.65,11.0,8.19,0.0
2018,9,3,6,0,96.0,18.0,0.8,12.9,22.0,14.24,0.0
2018,9,3,6,15,200.5,34.0,0.75,13.45,58.0,33.19,17.29
2018,9,3,6,30,305.0,50.0,0.7,14.0,94.0,72.99,43.16
2018,9,3,6,45,368.5,63.0,0.7,14.5,137.5,117.34,76.94
2018,9,3,7,0,432.0,76.0,0.7,15.0,181.0,169.76,120.23
2018,9,3,7,15,445.5,89.5,0.65,15.55,220.0,216.39,161.48
2018,9,3,7,30,459.0,103.0,0.6,16.1,259.0,264.33,203.09
2018,9,3,7,45,472.5,113.5,0.6,16.65,296.5,310.49,242.14
2018,9,3,8,0,486.0,124.0,0.6,17.2,334.0,357.52,280.48
2018,9,3,8,15,539.5,130.5,0.6,17.75,389.5,426.61,334.0
2018,9,3,8,30,593.0,137.0,0.6,18.3,445.0,496.55,386.24
2018,9,3,8,45,669.5,133.0,0.6,18.9,510.5,574.66,442.81
2018,9,3,9,0,746.0,129.0,0.6,19.5,576.0,658.38,501.22
2018,9,3,9,15,766.5,132.0,0.65,19.9,619.0,713.69,538.63
2018,9,3,9,30,787.0,135.0,0.7,20.3,662.0,765.5,572.42
2018,9,3,9,45,792.5,141.0,0.75,20.7,696.0,809.82,599.91
2018,9,3,10,0,798.0,147.0,0.8,21.1,730.0,851.75,625.59
2018,9,3,10,15,808.0,149.5,0.9,21.4,760.0,891.49,650.71
2018,9,3,10,30,818.0,152.0,1.0,21.7,790.0,928.71,674.08
2018,9,3,10,45,825.0,153.0,1.05,21.95,812.0,958.81,692.11
2018,9,3,11,0,832.0,154.0,1.1,22.2,834.0,985.81,708.25
2018,9,3,11,15,837.0,154.5,1.15,22.3,849.0,1007.06,721.24
2018,9,3,11,30,842.0,155.0,1.2,22.4,864.0,1024.85,732.22
2018,9,3,11,45,798.5,172.5,1.3,22.55,849.5,1007.99,722.5
2018,9,3,12,0,755.0,190.0,1.4,22.7,835.0,994.89,715.55
2018,9,3,12,15,713.5,207.5,1.45,22.7,816.5,972.72,702.42
2018,9,3,12,30,672.0,225.0,1.5,22.7,798.0,946.86,686.98
2018,9,3,12,45,591.0,256.5,1.6,22.7,756.5,892.16,651.96
2018,9,3,13,0,510.0,288.0,1.7,22.7,715.0,832.62,612.63
2018,9,3,13,15,456.5,305.5,1.75,22.55,682.5,789.24,583.93
2018,9,3,13,30,403.0,323.0,1.8,22.4,650.0,745.11,554.11
2018,9,3,13,45,332.5,337.0,1.85,22.25,601.5,668.91,501.59
2018,9,3,14,0,262.0,351.0,1.9,22.1,553.0,609.04,459.31
2018,9,3,14,15,250.5,339.0,1.95,21.9,526.0,576.41,437.52
2018,9,3,14,30,239.0,327.0,2.0,21.7,499.0,530.93,406.1
2018,9,3,14,45,255.5,307.5,2.05,21.45,482.5,525.33,403.78
2018,9,3,15,0,272.0,288.0,2.1,21.2,466.0,504.97,390.44
2018,9,3,15,15,285.0,258.0,2.1,21.2,434.0,469.21,365.05
2018,9,3,15,30,298.0,228.0,2.1,21.2,402.0,431.62,337.81
2018,9,3,15,45,344.0,197.5,2.1,20.6,382.5,411.83,324.48
2018,9,3,16,0,390.0,167.0,2.1,20.0,363.0,395.0,312.31
2018,9,3,16,15,422.5,142.5,2.05,19.65,334.5,362.57,286.6
2018,9,3,16,30,455.0,118.0,2.0,19.3,306.0,325.69,256.1
2018,9,3,16,45,526.0,99.5,1.95,18.95,288.5,308.54,238.9
2018,9,3,17,0,597.0,81.0,1.9,18.6,271.0,278.16,208.95
2018,9,3,17,15,539.5,72.0,1.9,18.05,220.5,214.39,154.28
2018,9,3,17,30,482.0,63.0,1.9,17.5,170.0,157.41,105.71
2018,9,3,17,45,397.0,52.0,1.85,16.95,124.5,102.14,62.0
2018,9,3,18,0,312.0,41.0,1.8,16.4,79.0,57.86,31.29
2018,9,3,18,15,195.5,26.5,1.8,16.0,46.5,20.89,8.13
2018,9,3,18,30,79.0,12.0,1.8,15.6,14.0,10.91,0.0
2018,9,3,18,45,39.5,6.0,1.75,15.2,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,4,5,45,0.0,4.0,1.0,12.9,4.0,3.64,0.0
2018,9,4,6,0,0.0,8.0,0.9,13.1,8.0,7.28,0.0
2018,9,4,6,15,63.0,25.0,0.85,13.5,34.0,22.99,11.19
2018,9,4,6,30,126.0,42.0,0.8,13.9,60.0,49.54,30.77
2018,9,4,6,45,164.0,56.5,0.75,14.25,89.5,78.51,53.64
2018,9,4,7,0,202.0,71.0,0.7,14.6,119.0,112.47,81.95
2018,9,4,7,15,138.0,96.0,0.7,15.05,132.5,129.4,99.73
2018,9,4,7,30,74.0,121.0,0.7,15.5,146.0,136.73,108.05
2018,9,4,7,45,117.5,142.5,0.65,15.95,189.5,184.43,146.77
2018,9,4,8,0,161.0,164.0,0.6,16.4,233.0,233.6,186.02
2018,9,4,8,15,284.5,167.5,0.6,16.8,307.5,318.58,253.03
2018,9,4,8,30,408.0,171.0,0.6,17.2,382.0,419.72,330.5
2018,9,4,8,45,577.0,150.0,0.6,17.6,478.0,534.48,416.05
2018,9,4,9,0,746.0,129.0,0.6,18.0,574.0,659.65,505.63
2018,9,4,9,15,787.5,125.0,0.65,18.35,624.0,720.54,547.05
2018,9,4,9,30,829.0,121.0,0.7,18.7,674.0,784.76,588.9
2018,9,4,9,45,846.5,120.5,0.7,19.05,711.0,833.65,618.5
2018,9,4,10,0,864.0,120.0,0.7,19.4,748.0,880.82,646.63
2018,9,4,10,15,852.0,129.5,0.75,19.6,770.0,910.64,664.54
2018,9,4,10,30,840.0,139.0,0.8,19.8,792.0,936.36,680.05
2018,9,4,10,45,855.5,137.0,0.85,20.05,818.0,971.7,701.56
2018,9,4,11,0,871.0,135.0,0.9,20.3,844.0,1004.2,721.04
2018,9,4,11,15,873.5,135.5,0.9,20.35,857.5,1012.54,725.04
2018,9,4,11,30,876.0,136.0,0.9,20.4,871.0,1027.86,733.83
2018,9,4,11,45,891.5,131.5,0.95,20.45,885.0,1047.4,746.28
2018,9,4,12,0,907.0,127.0,1.0,20.5,899.0,1063.32,756.52
2018,9,4,12,15,910.0,125.0,1.05,20.45,898.5,1065.36,758.7
2018,9,4,12,30,913.0,123.0,1.1,20.4,898.0,1063.47,758.79
2018,9,4,12,45,915.0,119.5,1.15,20.4,889.5,1055.03,754.85
2018,9,4,13,0,917.0,116.0,1.2,20.4,881.0,1042.62,748.61
2018,9,4,13,15,879.0,129.5,1.25,20.25,851.0,1005.15,727.1
2018,9,4,13,30,841.0,143.0,1.3,20.1,821.0,975.8,710.84
2018,9,4,13,45,847.0,135.5,1.35,20.0,801.5,952.41,698.02
2018,9,4,14,0,853.0,128.0,1.4,19.9,782.0,925.25,682.56
2018,9,4,14,15,867.0,118.0,1.5,19.75,759.5,898.62,668.15
2018,9,4,14,30,881.0,108.0,1.6,19.6,737.0,860.92,646.06
2018,9,4,14,45,870.0,105.5,1.65,19.4,699.5,814.78,617.44
2018,9,4,15,0,859.0,103.0,1.7,19.2,662.0,771.92,590.64
2018,9,4,15,15,821.0,106.0,1.7,19.2,612.0,707.82,547.08
2018,9,4,15,30,783.0,109.0,1.7,19.2,562.0,644.53,501.39
2018,9,4,15,45,765.0,103.5,1.75,18.8,515.5,586.06,459.17
2018,9,4,16,0,747.0,98.0,1.8,18.4,469.0,528.08,415.59
2018,9,4,16,15,740.0,89.5,1.8,18.1,424.5,471.73,371.17
2018,9,4,16,30,733.0,81.0,1.8,17.8,380.0,414.78,324.4
2018,9,4,16,45,694.0,75.5,1.85,17.5,328.0,348.06,268.52
2018,9,4,17,0,655.0,70.0,1.9,17.2,276.0,285.05,214.0
2018,9,4,17,15,596.5,63.5,1.9,16.65,224.5,220.02,157.65
2018,9,4,17,30,538.0,57.0,1.9,16.1,173.0,161.77,107.42
2018,9,4,17,45,446.5,48.0,1.9,15.55,126.5,104.09,61.73
2018,9,4,18,0,355.0,39.0,1.9,15.0,80.0,58.19,30.33
2018,9,4,18,15,223.5,25.5,1.9,14.55,47.0,21.43,6.82
2018,9,4,18,30,92.0,12.0,1.9,14.1,14.0,10.91,0.0
2018,9,4,18,45,46.0,6.0,1.9,13.6,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,5,45,3.5,3.5,1.15,11.25,3.5,0.0,0.0
2018,9,5,6,0,7.0,7.0,1.1,11.6,7.0,6.37,0.0
2018,9,5,6,15,19.0,19.0,1.1,12.1,21.0,17.52,7.51
2018,9,5,6,30,31.0,31.0,1.1,12.6,35.0,31.01,19.19
2018,9,5,6,45,41.0,46.0,1.15,13.05,54.0,48.84,34.25
2018,9,5,7,0,51.0,61.0,1.2,13.5,73.0,68.21,50.85
2018,9,5,7,15,33.0,87.5,1.15,13.85,96.0,89.0,69.53
2018,9,5,7,30,15.0,114.0,1.1,14.2,119.0,107.23,85.31
2018,9,5,7,45,52.0,141.0,1.1,14.55,162.5,151.9,121.88
2018,9,5,8,0,89.0,168.0,1.1,14.9,206.0,198.66,159.8
2018,9,5,8,15,143.0,184.0,1.05,15.25,253.5,254.61,204.65
2018,9,5,8,30,197.0,200.0,1.0,15.6,301.0,310.73,248.88
2018,9,5,8,45,195.0,218.5,1.0,15.95,326.5,339.39,270.41
2018,9,5,9,0,193.0,237.0,1.0,16.3,352.0,367.49,291.15
2018,9,5,9,15,296.0,224.5,1.05,16.55,414.5,450.36,355.32
2018,9,5,9,30,399.0,212.0,1.1,16.8,477.0,544.46,425.72
2018,9,5,9,45,476.5,195.0,1.1,17.05,528.0,608.43,472.08
2018,9,5,10,0,554.0,178.0,1.1,17.3,579.0,683.07,525.01
2018,9,5,10,15,607.0,169.5,1.15,17.45,625.5,741.62,565.47
2018,9,5,10,30,660.0,161.0,1.2,17.6,672.0,800.74,604.76
2018,9,5,10,45,667.5,170.0,1.25,17.75,699.5,836.17,627.54
2018,9,5,11,0,675.0,179.0,1.3,17.9,727.0,869.13,648.84
2018,9,5,11,15,685.0,187.0,1.4,18.0,751.5,900.83,670.06
2018,9,5,11,30,695.0,195.0,1.5,18.1,776.0,929.76,689.46
2018,9,5,11,45,713.5,192.5,1.55,18.25,793.0,952.99,704.34
2018,9,5,12,0,732.0,190.0,1.6,18.4,810.0,973.19,717.36
2018,9,5,12,15,717.0,191.5,1.7,18.4,798.5,960.49,710.17
2018,9,5,12,30,702.0,193.0,1.8,18.4,787.0,944.49,701.19
2018,9,5,12,45,718.0,184.5,1.9,18.4,786.5,945.62,703.55
2018,9,5,13,0,734.0,176.0,2.0,18.4,786.0,943.12,703.39
2018,9,5,13,15,628.5,201.0,2.05,18.25,716.0,854.6,645.23
2018,9,5,13,30,523.0,226.0,2.1,18.1,646.0,765.76,584.25
2018,9,5,13,45,556.0,211.0,2.15,18.0,645.5,766.91,587.77
2018,9,5,14,0,589.0,196.0,2.2,17.9,645.0,763.88,587.54
2018,9,5,14,15,716.5,156.0,2.25,17.75,680.0,812.12,623.66
2018,9,5,14,30,844.0,116.0,2.3,17.6,715.0,845.25,648.16
2018,9,5,14,45,847.0,110.0,2.35,17.5,684.5,807.08,623.07
2018,9,5,15,0,850.0,104.0,2.4,17.4,654.0,765.74,596.09
2018,9,5,15,15,833.5,101.5,2.4,17.4,611.0,711.34,558.58
2018,9,5,15,30,817.0,99.0,2.4,17.4,568.0,655.91,517.77
2018,9,5,15,45,794.5,96.0,2.45,16.9,520.5,595.58,473.19
2018,9,5,16,0,772.0,93.0,2.5,16.4,473.0,535.47,427.13
2018,9,5,16,15,741.5,89.0,2.5,16.05,422.5,471.21,375.73
2018,9,5,16,30,711.0,85.0,2.5,15.7,372.0,408.34,323.63
2018,9,5,16,45,670.0,79.5,2.5,15.4,320.5,342.19,267.27
2018,9,5,17,0,629.0,74.0,2.5,15.1,269.0,279.93,212.64
2018,9,5,17,15,568.0,67.0,2.45,14.65,218.0,215.36,156.11
2018,9,5,17,30,507.0,60.0,2.4,14.2,167.0,157.94,106.28
2018,9,5,17,45,406.5,49.5,2.35,13.75,120.0,99.82,60.32
2018,9,5,18,0,306.0,39.0,2.3,13.3,73.0,54.73,29.27
2018,9,5,18,15,185.0,24.5,2.25,13.0,42.0,19.38,3.38
2018,9,5,18,30,64.0,10.0,2.2,12.7,11.0,9.1,0.0
2018,9,5,18,45,32.0,5.0,2.15,12.4,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,5,45,17.5,5.0,1.85,10.6,5.5,0.0,0.0
2018,9,6,6,0,35.0,10.0,1.8,11.0,11.0,9.1,0.0
2018,9,6,6,15,120.5,24.5,1.85,11.45,39.0,24.12,10.57
2018,9,6,6,30,206.0,39.0,1.9,11.9,67.0,55.7,32.74
2018,9,6,6,45,108.5,56.5,1.9,12.35,72.0,70.51,49.68
2018,9,6,7,0,11.0,74.0,1.9,12.8,77.0,68.07,52.37
2018,9,6,7,15,55.0,97.0,1.9,13.3,115.0,104.32,82.05
2018,9,6,7,30,99.0,120.0,1.9,13.8,153.0,148.99,119.03
2018,9,6,7,45,93.0,119.5,1.9,14.3,154.5,152.92,122.75
2018,9,6,8,0,87.0,119.0,1.9,14.8,156.0,155.83,125.37
2018,9,6,8,15,69.5,154.5,1.9,15.35,186.5,180.78,145.54
2018,9,6,8,30,52.0,190.0,1.9,15.9,217.0,209.44,167.94
2018,9,6,8,45,74.0,205.0,1.9,16.45,247.0,241.16,192.98
2018,9,6,9,0,96.0,220.0,1.9,17.0,277.0,284.45,226.76
2018,9,6,9,15,274.5,229.0,1.95,17.45,407.5,440.07,349.7
2018,9,6,9,30,453.0,238.0,2.0,17.9,538.0,613.75,479.85
2018,9,6,9,45,578.5,207.0,2.0,18.35,611.0,710.38,549.31
2018,9,6,10,0,704.0,176.0,2.0,18.8,684.0,810.13,618.94
2018,9,6,10,15,769.0,157.0,2.0,19.25,732.5,867.94,655.48
2018,9,6,10,30,834.0,138.0,2.0,19.7,781.0,931.98,695.83
2018,9,6,10,45,873.0,125.0,2.0,20.1,815.0,967.64,716.79
2018,9,6,11,0,912.0,112.0,2.0,20.5,849.0,1010.99,742.83
2018,9,6,11,15,919.0,111.0,2.05,20.8,865.0,1033.3,755.91
2018,9,6,11,30,926.0,110.0,2.1,21.1,881.0,1051.96,766.94
2018,9,6,11,45,931.5,109.0,2.15,21.45,890.0,1065.33,774.56
2018,9,6,12,0,937.0,108.0,2.2,21.8,899.0,1074.79,779.85
2018,9,6,12,15,940.0,106.0,2.25,21.95,898.5,1076.62,781.06
2018,9,6,12,30,943.0,104.0,2.3,22.1,898.0,1074.38,779.9
2018,9,6,12,45,945.5,101.0,2.35,22.25,890.0,1066.46,775.28
2018,9,6,13,0,948.0,98.0,2.4,22.4,882.0,1054.45,768.21
2018,9,6,13,15,946.0,96.5,2.45,22.45,865.5,1035.61,757.17
2018,9,6,13,30,944.0,95.0,2.5,22.5,849.0,1012.91,743.71
2018,9,6,13,45,940.0,93.0,2.55,22.6,825.0,984.04,726.08
2018,9,6,14,0,936.0,91.0,2.6,22.7,801.0,951.64,706.09
2018,9,6,14,15,929.5,88.5,2.65,22.65,769.5,913.14,682.3
2018,9,6,14,30,923.0,86.0,2.7,22.6,738.0,871.6,656.23
2018,9,6,14,45,914.5,83.5,2.75,22.55,700.5,825.66,626.79
2018,9,6,15,0,906.0,81.0,2.8,22.5,663.0,777.28,595.23
2018,9,6,15,15,891.5,79.5,2.8,22.5,620.0,723.56,558.98
2018,9,6,15,30,877.0,78.0,2.8,22.5,577.0,668.48,519.79
2018,9,6,15,45,859.5,74.5,2.9,22.15,529.5,608.35,475.8
2018,9,6,16,0,842.0,71.0,3.0,21.8,482.0,547.8,429.76
2018,9,6,16,15,818.0,67.0,3.0,21.45,431.0,485.04,379.92
2018,9,6,16,30,794.0,63.0,3.0,21.1,380.0,421.05,327.27
2018,9,6,16,45,757.5,59.5,3.0,20.7,327.5,354.2,270.69
2018,9,6,17,0,721.0,56.0,3.0,20.3,275.0,290.52,215.01
2018,9,6,17,15,664.5,51.0,3.0,19.5,223.0,223.81,156.94
2018,9,6,17,30,608.0,46.0,3.0,18.7,171.0,163.53,104.82
2018,9,6,17,45,515.0,39.0,2.95,17.9,124.0,102.64,56.93
2018,9,6,18,0,422.0,32.0,2.9,17.1,77.0,54.42,24.91
2018,9,6,18,15,261.0,21.0,2.95,16.65,44.0,17.55,0.0
2018,9,6,18,30,100.0,10.0,3.0,16.2,11.0,9.1,0.0
2018,9,6,18,45,50.0,5.0,3.05,15.7,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,7,5,45,64.5,8.0,1.9,14.0,10.0,0.0,0.0
2018,9,7,6,0,129.0,16.0,1.8,14.3,20.0,14.55,0.0
2018,9,7,6,15,248.0,29.0,1.7,15.15,55.0,32.98,14.28
2018,9,7,6,30,367.0,42.0,1.6,16.0,90.0,75.41,41.77
2018,9,7,6,45,443.5,52.5,1.5,16.9,136.5,124.12,78.53
2018,9,7,7,0,520.0,63.0,1.4,17.8,183.0,182.6,126.62
2018,9,7,7,15,570.5,71.5,1.4,18.4,233.5,241.11,177.21
2018,9,7,7,30,621.0,80.0,1.4,19.0,284.0,305.35,232.07
2018,9,7,7,45,654.5,87.0,1.4,19.6,334.0,366.46,283.48
2018,9,7,8,0,688.0,94.0,1.4,20.2,384.0,430.48,335.33
2018,9,7,8,15,713.5,99.5,1.4,20.75,432.5,491.27,382.91
2018,9,7,8,30,739.0,105.0,1.4,21.3,481.0,553.3,429.59
2018,9,7,8,45,756.5,110.5,1.45,21.8,526.0,611.15,471.88
2018,9,7,9,0,774.0,116.0,1.5,22.3,571.0,666.89,511.37
2018,9,7,9,15,791.0,119.0,1.55,22.7,612.5,720.53,548.47
2018,9,7,9,30,808.0,122.0,1.6,23.1,654.0,773.16,582.5
2018,9,7,9,45,821.5,124.0,1.65,23.45,690.0,820.54,612.51
2018,9,7,10,0,835.0,126.0,1.7,23.8,726.0,866.02,640.9
2018,9,7,10,15,845.0,127.5,1.8,24.05,755.5,905.66,665.95
2018,9,7,10,30,855.0,129.0,1.9,24.3,785.0,942.64,689.18
2018,9,7,10,45,862.5,130.0,2.05,24.5,808.0,973.83,709.3
2018,9,7,11,0,870.0,131.0,2.2,24.7,831.0,991.35,720.67
2018,9,7,11,15,875.0,131.5,2.3,24.75,846.5,1012.5,734.46
2018,9,7,11,30,880.0,132.0,2.4,24.8,862.0,1030.11,746.03
2018,9,7,11,45,884.0,131.5,2.55,24.9,869.5,1042.03,754.47
2018,9,7,12,0,888.0,131.0,2.7,25.0,877.0,1050.2,760.66
2018,9,7,12,15,899.0,124.5,2.8,25.0,879.0,1055.34,764.84
2018,9,7,12,30,910.0,118.0,2.9,25.0,881.0,1056.49,766.61
2018,9,7,12,45,923.5,109.0,3.05,25.0,876.0,1053.36,766.23
2018,9,7,13,0,937.0,100.0,3.2,25.0,871.0,1045.9,763.15
2018,9,7,13,15,934.5,98.0,3.3,24.9,854.0,1026.1,751.99
2018,9,7,13,30,932.0,96.0,3.4,24.8,837.0,1002.51,738.42
2018,9,7,13,45,928.5,94.0,3.5,24.7,813.5,974.29,721.73
2018,9,7,14,0,925.0,92.0,3.6,24.6,790.0,942.56,702.58
2018,9,7,14,15,918.5,89.5,3.7,24.4,758.5,904.3,679.1
2018,9,7,14,30,912.0,87.0,3.8,24.2,727.0,863.06,653.28
2018,9,7,14,45,903.0,85.0,3.9,24.0,690.0,817.6,624.15
2018,9,7,15,0,894.0,83.0,4.0,23.8,653.0,769.79,592.88
2018,9,7,15,15,879.5,80.5,4.0,23.8,610.0,715.44,555.56
2018,9,7,15,30,865.0,78.0,4.0,23.8,567.0,659.77,515.26
2018,9,7,15,45,848.5,74.0,4.05,23.25,519.5,600.26,471.27
2018,9,7,16,0,832.0,70.0,4.1,22.7,472.0,540.26,425.26
2018,9,7,16,15,810.0,66.0,4.05,22.35,422.0,479.03,376.02
2018,9,7,16,30,788.0,62.0,4.0,22.0,372.0,416.35,323.91
2018,9,7,16,45,754.0,57.5,3.95,21.6,320.5,349.75,267.13
2018,9,7,17,0,720.0,53.0,3.9,21.2,269.0,286.08,211.16
2018,9,7,17,15,665.5,48.0,3.9,20.55,217.5,220.02,153.32
2018,9,7,17,30,611.0,43.0,3.9,19.9,166.0,160.16,101.41
2018,9,7,17,45,521.0,36.5,3.85,19.2,119.5,101.08,55.06
2018,9,7,18,0,431.0,30.0,3.8,18.5,73.0,52.36,22.8
2018,9,7,18,15,268.0,19.5,3.8,18.0,41.5,16.31,0.0
2018,9,7,18,30,105.0,9.0,3.8,17.5,10.0,8.19,0.0
2018,9,7,18,45,52.5,4.5,3.8,17.0,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,8,5,45,78.5,7.5,3.55,13.0,10.0,0.0,0.0
2018,9,8,6,0,157.0,15.0,3.6,13.2,20.0,13.64,0.0
2018,9,8,6,15,322.0,25.0,3.55,13.65,59.0,31.84,11.64
2018,9,8,6,30,487.0,35.0,3.5,14.1,98.0,80.87,41.61
2018,9,8,6,45,569.0,41.0,3.5,14.55,147.0,134.75,82.76
2018,9,8,7,0,651.0,47.0,3.5,15.0,196.0,197.91,136.36
2018,9,8,7,15,702.0,51.5,3.45,15.55,248.5,260.51,192.61
2018,9,8,7,30,753.0,56.0,3.4,16.1,301.0,328.64,253.19
2018,9,8,7,45,777.5,60.5,3.35,16.7,351.0,390.99,308.14
2018,9,8,8,0,802.0,65.0,3.3,17.3,401.0,454.9,362.32
2018,9,8,8,15,825.5,69.0,3.35,18.15,451.5,518.98,414.32
2018,9,8,8,30,849.0,73.0,3.4,19.0,502.0,581.15,462.9
2018,9,8,8,45,828.0,86.0,3.4,19.8,536.5,630.6,499.57
2018,9,8,9,0,807.0,99.0,3.4,20.6,571.0,672.9,529.55
2018,9,8,9,15,778.0,118.0,3.5,21.15,599.5,711.13,556.12
2018,9,8,9,30,749.0,137.0,3.6,21.7,628.0,747.29,579.9
2018,9,8,9,45,838.0,112.0,3.65,22.25,689.0,822.29,630.68
2018,9,8,10,0,927.0,87.0,3.7,22.8,750.0,896.24,679.29
2018,9,8,10,15,935.0,87.5,3.8,22.9,779.5,935.24,704.65
2018,9,8,10,30,943.0,88.0,3.9,23.0,809.0,971.19,728.08
2018,9,8,10,45,949.0,88.5,4.0,23.05,831.5,1001.97,748.14
2018,9,8,11,0,955.0,89.0,4.1,23.1,854.0,1029.22,765.88
2018,9,8,11,15,960.0,89.0,4.15,23.1,870.0,1051.21,780.03
2018,9,8,11,30,965.0,89.0,4.2,23.1,886.0,1069.33,791.74
2018,9,8,11,45,968.0,88.5,4.3,23.1,893.5,1080.89,799.58
2018,9,8,12,0,971.0,88.0,4.4,23.1,901.0,1088.34,804.9
2018,9,8,12,15,973.0,87.5,4.4,23.15,901.0,1090.61,806.16
2018,9,8,12,30,975.0,87.0,4.4,23.2,901.0,1088.67,804.83
2018,9,8,12,45,972.5,88.0,4.4,23.25,892.5,1079.68,799.02
2018,9,8,13,0,970.0,89.0,4.4,23.3,884.0,1066.59,790.67
2018,9,8,13,15,972.5,86.0,4.4,23.25,869.0,1049.88,780.38
2018,9,8,13,30,975.0,83.0,4.4,23.2,854.0,1029.04,767.43
2018,9,8,13,45,972.5,81.5,4.4,23.1,831.0,1001.14,749.95
2018,9,8,14,0,970.0,80.0,4.4,23.0,808.0,969.51,729.96
2018,9,8,14,15,963.0,79.0,4.4,22.8,776.5,930.93,705.41
2018,9,8,14,30,956.0,78.0,4.4,22.6,745.0,889.25,678.53
2018,9,8,14,45,946.0,77.0,4.4,22.4,707.0,842.3,647.68
2018,9,8,15,0,936.0,76.0,4.4,22.2,669.0,792.93,614.72
2018,9,8,15,15,922.0,73.5,4.4,22.2,624.5,736.95,576.09
2018,9,8,15,30,908.0,71.0,4.4,22.2,580.0,679.48,534.57
2018,9,8,15,45,888.0,69.0,4.4,21.55,531.0,617.77,488.62
2018,9,8,16,0,868.0,67.0,4.4,20.9,482.0,555.84,440.78
2018,9,8,16,15,815.0,65.5,4.35,20.4,421.0,479.97,380.01
2018,9,8,16,30,762.0,64.0,4.3,19.9,360.0,406.16,319.05
2018,9,8,16,45,684.5,65.0,4.3,19.4,302.5,330.5,255.32
2018,9,8,17,0,607.0,66.0,4.3,18.9,245.0,262.53,196.81
2018,9,8,17,15,598.5,55.5,4.25,18.25,203.0,209.22,148.05
2018,9,8,17,30,590.0,45.0,4.2,17.6,161.0,157.25,100.65
2018,9,8,17,45,499.0,38.0,4.15,16.95,115.5,98.13,54.01
2018,9,8,18,0,408.0,31.0,4.1,16.3,70.0,51.36,22.77
2018,9,8,18,15,236.5,19.0,4.1,15.75,38.5,16.0,0.0
2018,9,8,18,30,65.0,7.0,4.1,15.2,7.0,6.37,0.0
2018,9,8,18,45,32.5,3.5,4.1,14.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,9,5,45,22.5,6.0,3.5,12.5,6.5,0.0,0.0
2018,9,9,6,0,45.0,12.0,3.5,12.8,13.0,10.91,0.0
2018,9,9,6,15,182.0,27.5,3.45,13.6,48.0,29.25,11.47
2018,9,9,6,30,319.0,43.0,3.4,14.4,83.0,71.56,40.51
2018,9,9,6,45,439.5,51.0,3.4,15.25,134.0,123.59,78.85
2018,9,9,7,0,560.0,59.0,3.4,16.1,185.0,189.54,132.32
2018,9,9,7,15,613.5,65.0,3.3,16.65,236.0,249.08,185.01
2018,9,9,7,30,667.0,71.0,3.2,17.2,287.0,314.58,242.43
2018,9,9,7,45,703.5,76.5,3.15,17.75,338.5,378.14,297.41
2018,9,9,8,0,740.0,82.0,3.1,18.3,390.0,444.63,352.91
2018,9,9,8,15,740.5,91.5,3.0,19.1,432.0,499.52,397.0
2018,9,9,8,30,741.0,101.0,2.9,19.9,474.0,552.65,437.76
2018,9,9,8,45,730.5,114.5,2.85,20.7,510.5,601.29,473.4
2018,9,9,9,0,720.0,128.0,2.8,21.5,547.0,646.91,505.36
2018,9,9,9,15,796.0,113.5,2.85,21.9,607.5,720.78,559.04
2018,9,9,9,30,872.0,99.0,2.9,22.3,668.0,794.74,608.95
2018,9,9,9,45,846.5,114.5,2.95,22.7,691.5,833.1,633.13
2018,9,9,10,0,821.0,130.0,3.0,23.1,715.0,860.49,649.82
2018,9,9,10,15,873.5,114.0,3.15,23.35,759.0,910.22,682.77
2018,9,9,10,30,926.0,98.0,3.3,23.6,803.0,967.49,720.29
2018,9,9,10,45,933.0,98.5,3.4,23.85,826.0,998.74,739.76
2018,9,9,11,0,940.0,99.0,3.5,24.1,849.0,1026.54,757.15
2018,9,9,11,15,945.0,99.0,3.65,24.15,864.5,1048.21,771.53
2018,9,9,11,30,950.0,99.0,3.8,24.2,880.0,1066.06,783.56
2018,9,9,11,45,953.5,97.5,4.0,24.25,887.0,1076.8,791.43
2018,9,9,12,0,957.0,96.0,4.2,24.3,894.0,1083.5,796.81
2018,9,9,12,15,957.0,97.0,4.3,24.25,893.5,1085.29,798.74
2018,9,9,12,30,957.0,98.0,4.4,24.2,893.0,1082.95,798.13
