Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,10,45,936.0,77.5,0.35,21.8,657.5,976.06,696.55
2018,10,19,11,0,943.0,78.0,0.3,22.2,677.0,1000.44,708.16
2018,10,19,11,15,946.5,78.5,0.35,22.35,688.5,1017.77,718.49
2018,10,19,11,30,950.0,79.0,0.4,22.5,700.0,1031.22,726.76
2018,10,19,11,45,952.0,79.0,0.5,22.7,704.0,1038.62,732.67
2018,10,19,12,0,954.0,79.0,0.6,22.9,708.0,1041.98,736.41
2018,10,19,12,15,951.5,79.5,0.7,23.0,703.0,1037.47,735.82
2018,10,19,12,30,949.0,80.0,0.8,23.1,698.0,1028.94,732.93
2018,10,19,12,45,943.5,79.5,0.9,23.2,684.5,1012.33,725.11
2018,10,19,13,0,938.0,79.0,1.0,23.3,671.0,991.93,714.95
2018,10,19,13,15,932.0,78.5,1.1,23.3,651.0,967.41,702.35
2018,10,19,13,30,926.0,78.0,1.2,23.3,631.0,939.39,687.35
2018,10,19,13,45,918.0,76.0,1.3,23.3,603.5,904.45,667.6
2018,10,19,14,0,910.0,74.0,1.4,23.3,576.0,866.49,645.52
2018,10,19,14,15,896.5,72.5,1.5,23.2,542.0,821.87,618.72
2018,10,19,14,30,883.0,71.0,1.6,23.1,508.0,775.08,589.82
2018,10,19,14,45,864.0,68.5,1.7,22.95,468.0,721.17,555.27
2018,10,19,15,0,845.0,66.0,1.8,22.8,428.0,671.39,522.72
2018,10,19,15,15,818.0,63.5,1.8,22.8,383.5,609.9,477.69
2018,10,19,15,30,791.0,61.0,1.8,22.8,339.0,548.73,431.12
2018,10,19,15,45,752.0,56.5,2.05,21.9,291.0,479.54,378.96
2018,10,19,16,0,713.0,52.0,2.3,21.0,243.0,412.81,325.74
2018,10,19,16,15,651.5,47.0,2.45,20.15,195.0,338.93,264.1
2018,10,19,16,30,590.0,42.0,2.6,19.3,147.0,270.88,204.93
2018,10,19,16,45,484.5,34.5,2.75,18.5,103.0,195.82,139.87
2018,10,19,17,0,379.0,27.0,2.9,17.7,59.0,130.48,77.21
2018,10,19,17,15,217.5,16.5,2.95,17.1,32.0,53.0,0.0
2018,10,19,17,30,56.0,6.0,3.0,16.5,5.0,0.0,0.0
2018,10,19,17,45,28.0,3.0,3.1,15.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,20,6,15,43.0,4.5,1.8,10.75,4.5,0.0,0.0
2018,10,20,6,30,86.0,9.0,1.9,11.2,9.0,19.76,0.0
2018,10,20,6,45,240.5,20.0,1.95,11.65,39.0,73.21,0.0
2018,10,20,7,0,395.0,31.0,2.0,12.1,69.0,147.5,98.44
2018,10,20,7,15,490.0,38.5,2.0,12.65,113.0,211.8,158.47
2018,10,20,7,30,585.0,46.0,2.0,13.2,157.0,287.11,225.19
2018,10,20,7,45,598.5,54.5,2.0,13.75,195.5,338.42,272.34
2018,10,20,8,0,612.0,63.0,2.0,14.3,234.0,390.27,317.88
2018,10,20,8,15,629.5,72.5,1.9,14.9,275.0,445.75,363.84
2018,10,20,8,30,647.0,82.0,1.8,15.5,316.0,501.66,407.99
2018,10,20,8,45,736.0,76.5,1.7,16.15,373.5,584.19,471.17
2018,10,20,9,0,825.0,71.0,1.6,16.8,431.0,675.54,537.34
2018,10,20,9,15,846.0,72.5,1.55,17.3,470.0,729.92,573.02
2018,10,20,9,30,867.0,74.0,1.5,17.8,509.0,776.67,602.66
2018,10,20,9,45,882.5,74.5,1.45,18.35,542.0,822.39,630.83
2018,10,20,10,0,898.0,75.0,1.4,18.9,575.0,866.06,656.95
2018,10,20,10,15,906.5,76.0,1.35,19.25,600.5,901.79,677.73
2018,10,20,10,30,915.0,77.0,1.3,19.6,626.0,934.52,696.3
2018,10,20,10,45,920.5,78.5,1.25,19.95,645.0,961.86,711.14
2018,10,20,11,0,926.0,80.0,1.2,20.3,664.0,985.69,723.65
2018,10,20,11,15,929.0,80.5,1.15,20.45,675.0,1002.24,732.04
2018,10,20,11,30,932.0,81.0,1.1,20.6,686.0,1014.96,738.13
2018,10,20,11,45,932.5,81.5,1.1,20.75,689.5,1021.35,741.34
2018,10,20,12,0,933.0,82.0,1.1,20.9,693.0,1023.77,742.29
2018,10,20,12,15,932.0,81.5,1.05,20.95,688.0,1019.52,738.57
2018,10,20,12,30,931.0,81.0,1.0,21.0,683.0,1011.32,732.62
2018,10,20,12,45,927.5,80.0,1.0,21.05,670.5,996.2,723.5
2018,10,20,13,0,924.0,79.0,1.0,21.1,658.0,977.3,712.19
2018,10,20,13,15,917.5,78.5,1.0,21.0,638.0,952.58,697.68
2018,10,20,13,30,911.0,78.0,1.0,20.9,618.0,924.45,681.04
2018,10,20,13,45,901.0,76.5,1.05,20.8,590.5,888.79,660.26
2018,10,20,14,0,891.0,75.0,1.1,20.7,563.0,850.29,637.38
2018,10,20,14,15,872.0,74.5,1.1,20.45,527.5,803.14,607.92
2018,10,20,14,30,853.0,74.0,1.1,20.2,492.0,760.73,581.32
2018,10,20,14,45,835.0,71.0,1.1,20.0,453.0,707.64,546.56
2018,10,20,15,0,817.0,68.0,1.1,19.8,414.0,653.44,510.3
2018,10,20,15,15,790.5,65.0,1.1,19.8,370.5,593.03,466.0
2018,10,20,15,30,764.0,62.0,1.1,19.8,327.0,532.97,420.39
2018,10,20,15,45,728.0,57.5,1.15,19.05,281.0,466.88,369.75
2018,10,20,16,0,692.0,53.0,1.2,18.3,235.0,402.94,318.27
2018,10,20,16,15,623.5,48.0,1.2,17.4,187.0,327.39,255.51
2018,10,20,16,30,555.0,43.0,1.2,16.5,139.0,260.84,197.85
2018,10,20,16,45,452.5,34.5,1.25,15.6,96.5,185.82,133.02
2018,10,20,17,0,350.0,26.0,1.3,14.7,54.0,121.35,69.07
2018,10,20,17,15,190.0,15.0,1.35,14.2,28.5,46.64,0.0
2018,10,20,17,30,30.0,4.0,1.4,13.7,3.0,0.0,0.0
2018,10,20,17,45,15.0,2.0,1.4,13.2,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.0,11.35,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.0,11.5,2.0,1.82,0.0
2018,10,21,6,45,0.0,10.5,1.0,11.6,10.5,9.23,0.0
2018,10,21,7,0,0.0,19.0,1.0,11.7,19.0,16.73,7.56
2018,10,21,7,15,111.0,34.5,1.0,12.2,55.0,76.82,56.44
2018,10,21,7,30,222.0,50.0,1.0,12.7,91.0,150.76,118.78
2018,10,21,7,45,146.5,64.0,0.95,13.25,94.5,138.53,111.35
2018,10,21,8,0,71.0,78.0,0.9,13.8,98.0,117.51,94.7
2018,10,21,8,15,41.0,100.5,0.95,14.3,112.5,121.28,97.83
2018,10,21,8,30,11.0,123.0,1.0,14.8,127.0,121.79,97.55
2018,10,21,8,45,21.5,144.5,1.0,15.3,153.5,150.35,120.98
2018,10,21,9,0,32.0,166.0,1.0,15.8,180.0,190.33,153.21
2018,10,21,9,15,34.5,181.5,1.0,16.3,197.5,209.82,168.16
2018,10,21,9,30,37.0,197.0,1.0,16.8,215.0,229.6,183.21
2018,10,21,9,45,51.0,216.5,1.0,17.3,243.5,263.73,209.67
2018,10,21,10,0,65.0,236.0,1.0,17.8,272.0,298.92,236.47
2018,10,21,10,15,153.0,241.5,1.05,18.15,331.0,399.76,315.4
2018,10,21,10,30,241.0,247.0,1.1,18.5,390.0,506.97,395.94
2018,10,21,10,45,367.0,230.0,1.1,18.85,456.0,610.04,472.05
2018,10,21,11,0,493.0,213.0,1.1,19.2,522.0,735.88,560.75
2018,10,21,11,15,666.5,164.0,1.15,19.35,589.5,862.79,647.49
2018,10,21,11,30,840.0,115.0,1.2,19.5,657.0,975.39,719.87
2018,10,21,11,45,889.5,99.0,1.25,19.65,675.0,999.22,733.9
2018,10,21,12,0,939.0,83.0,1.3,19.8,693.0,1029.6,753.42
2018,10,21,12,15,934.5,84.0,1.4,19.8,687.5,1023.71,751.11
2018,10,21,12,30,930.0,85.0,1.5,19.8,682.0,1013.9,746.83
2018,10,21,12,45,921.5,86.0,1.6,19.85,668.0,996.42,737.49
2018,10,21,13,0,913.0,87.0,1.7,19.9,654.0,975.31,725.83
2018,10,21,13,15,905.5,86.0,1.8,19.75,633.5,949.26,711.37
2018,10,21,13,30,898.0,85.0,1.9,19.6,613.0,919.88,694.54
2018,10,21,13,45,887.5,83.5,2.0,19.5,585.5,884.15,673.04
2018,10,21,14,0,877.0,82.0,2.1,19.4,558.0,845.66,649.32
2018,10,21,14,15,862.0,80.0,2.15,19.15,523.5,807.48,625.35
2018,10,21,14,30,847.0,78.0,2.2,18.9,489.0,759.7,594.12
2018,10,21,14,45,826.0,75.0,2.3,18.65,449.0,704.68,557.33
2018,10,21,15,0,805.0,72.0,2.4,18.4,409.0,648.82,518.68
2018,10,21,15,15,775.0,69.0,2.4,18.4,365.0,586.74,471.32
2018,10,21,15,30,745.0,66.0,2.4,18.4,321.0,525.38,422.98
2018,10,21,15,45,701.5,61.5,2.45,17.6,274.0,456.29,368.18
2018,10,21,16,0,658.0,57.0,2.5,16.8,227.0,392.43,315.14
2018,10,21,16,15,590.0,51.5,2.45,16.15,180.5,318.66,251.96
2018,10,21,16,30,522.0,46.0,2.4,15.5,134.0,251.67,192.7
2018,10,21,16,45,398.0,37.5,2.4,14.85,91.5,172.22,123.9
2018,10,21,17,0,274.0,29.0,2.4,14.2,49.0,104.61,56.24
2018,10,21,17,15,146.5,16.0,2.35,13.75,25.5,39.85,0.0
2018,10,21,17,30,19.0,3.0,2.3,13.3,2.0,0.0,0.0
2018,10,21,17,45,9.5,1.5,2.25,12.85,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,22,6,15,4.5,1.0,1.45,8.7,1.0,0.0,0.0
2018,10,22,6,30,9.0,2.0,1.4,9.1,2.0,1.82,0.0
2018,10,22,6,45,9.0,5.0,1.35,9.5,5.5,6.3,0.0
2018,10,22,7,0,9.0,8.0,1.3,9.9,9.0,10.27,2.12
2018,10,22,7,15,4.5,13.5,1.25,10.55,14.0,13.52,5.73
2018,10,22,7,30,0.0,19.0,1.2,11.2,19.0,16.7,8.75
2018,10,22,7,45,0.0,26.5,1.2,11.8,26.5,23.32,14.57
2018,10,22,8,0,0.0,34.0,1.2,12.4,34.0,29.95,20.32
2018,10,22,8,15,0.0,49.0,1.2,12.9,49.0,43.23,31.72
2018,10,22,8,30,0.0,64.0,1.2,13.4,64.0,56.55,42.97
2018,10,22,8,45,0.0,84.5,1.15,13.85,84.5,75.5,58.83
2018,10,22,9,0,0.0,105.0,1.1,14.3,105.0,95.05,74.93
2018,10,22,9,15,0.0,109.5,1.15,14.7,109.5,98.99,77.87
2018,10,22,9,30,0.0,114.0,1.2,15.1,114.0,103.02,80.88
2018,10,22,9,45,1.0,133.0,1.25,15.45,133.5,122.15,96.36
2018,10,22,10,0,2.0,152.0,1.3,15.8,153.0,141.57,111.88
2018,10,22,10,15,5.5,172.0,1.4,16.0,175.0,164.48,130.26
2018,10,22,10,30,9.0,192.0,1.5,16.2,197.0,187.83,148.82
2018,10,22,10,45,15.5,209.5,1.55,16.4,219.0,211.76,167.82
2018,10,22,11,0,22.0,227.0,1.6,16.6,241.0,236.12,187.0
2018,10,22,11,15,38.5,249.5,1.65,16.7,274.0,293.28,232.12
2018,10,22,11,30,55.0,272.0,1.7,16.8,307.0,335.62,265.03
2018,10,22,11,45,145.0,270.0,1.75,16.85,363.5,439.68,347.41
2018,10,22,12,0,235.0,268.0,1.8,16.9,420.0,544.44,427.6
2018,10,22,12,15,509.0,198.0,1.8,16.85,523.5,748.9,582.5
2018,10,22,12,30,783.0,128.0,1.8,16.8,627.0,931.21,708.24
2018,10,22,12,45,860.5,102.0,1.85,16.7,640.5,965.9,730.78
2018,10,22,13,0,938.0,76.0,1.9,16.6,654.0,983.98,744.02
2018,10,22,13,15,932.0,74.5,1.95,16.45,633.5,958.19,728.33
2018,10,22,13,30,926.0,73.0,2.0,16.3,613.0,928.93,710.71
2018,10,22,13,45,916.5,71.5,2.0,16.15,585.5,893.32,688.07
2018,10,22,14,0,907.0,70.0,2.0,16.0,558.0,854.79,663.28
2018,10,22,14,15,893.0,68.5,2.0,15.8,524.0,809.96,633.88
2018,10,22,14,30,879.0,67.0,2.0,15.6,490.0,763.04,602.58
2018,10,22,14,45,860.0,65.0,2.0,15.35,450.5,710.06,566.4
2018,10,22,15,0,841.0,63.0,2.0,15.1,411.0,656.01,528.67
2018,10,22,15,15,813.0,60.0,2.0,15.1,366.5,598.95,485.02
2018,10,22,15,30,785.0,57.0,2.0,15.1,322.0,537.12,436.02
2018,10,22,15,45,744.5,53.5,1.95,14.5,275.5,468.97,380.94
2018,10,22,16,0,704.0,50.0,1.9,13.9,229.0,403.39,325.67
2018,10,22,16,15,640.5,45.0,1.85,13.4,181.5,329.59,261.7
2018,10,22,16,30,577.0,40.0,1.8,12.9,134.0,261.8,200.87
2018,10,22,16,45,400.5,32.0,1.75,12.45,87.0,167.01,119.9
2018,10,22,17,0,224.0,24.0,1.7,12.0,40.0,87.61,42.61
2018,10,22,17,15,120.5,13.0,1.65,11.6,20.5,32.53,0.0
2018,10,22,17,30,17.0,2.0,1.6,11.2,1.0,0.0,0.0
2018,10,22,17,45,8.5,1.0,1.6,10.85,0.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,1.2,9.95,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,1.2,10.2,1.0,0.0,0.0
2018,10,23,6,45,0.0,4.5,1.2,10.45,4.5,4.09,0.0
2018,10,23,7,0,0.0,8.0,1.2,10.7,8.0,7.02,0.0
2018,10,23,7,15,0.0,11.5,1.2,11.0,11.5,10.09,2.88
2018,10,23,7,30,0.0,15.0,1.2,11.3,15.0,13.18,5.7
2018,10,23,7,45,0.0,30.0,1.25,11.55,30.0,26.41,17.26
2018,10,23,8,0,0.0,45.0,1.3,11.8,45.0,39.69,28.8
2018,10,23,8,15,0.0,64.0,1.3,11.95,64.0,56.66,43.39
2018,10,23,8,30,0.0,83.0,1.3,12.1,83.0,74.63,58.65
2018,10,23,8,45,0.0,86.5,1.35,12.2,86.5,77.5,60.91
2018,10,23,9,0,0.0,90.0,1.4,12.3,90.0,80.48,63.25
2018,10,23,9,15,19.5,127.5,1.4,12.45,137.0,131.41,106.42
2018,10,23,9,30,39.0,165.0,1.4,12.6,184.0,195.45,159.42
2018,10,23,9,45,72.5,202.0,1.4,12.75,240.5,265.35,216.34
2018,10,23,10,0,106.0,239.0,1.4,12.9,297.0,338.4,274.32
2018,10,23,10,15,109.0,251.5,1.4,13.1,313.5,357.79,288.49
2018,10,23,10,30,112.0,264.0,1.4,13.3,330.0,377.15,302.84
2018,10,23,10,45,163.5,269.0,1.45,13.55,368.5,449.62,359.37
2018,10,23,11,0,215.0,274.0,1.5,13.8,407.0,507.03,403.29
2018,10,23,11,15,193.5,285.5,1.45,14.15,406.5,502.94,397.94
2018,10,23,11,30,172.0,297.0,1.4,14.5,406.0,497.64,392.23
2018,10,23,11,45,160.0,297.5,1.4,14.9,399.5,487.42,383.6
2018,10,23,12,0,148.0,298.0,1.4,15.3,393.0,476.5,374.54
2018,10,23,12,15,336.5,253.0,1.4,15.6,466.5,624.93,489.38
2018,10,23,12,30,525.0,208.0,1.4,15.9,540.0,771.43,596.27
2018,10,23,12,45,671.0,157.0,1.4,16.2,573.0,854.11,652.83
2018,10,23,13,0,817.0,106.0,1.4,16.5,606.0,914.81,692.78
2018,10,23,13,15,863.0,88.0,1.45,16.7,601.0,909.84,689.62
2018,10,23,13,30,909.0,70.0,1.5,16.9,596.0,908.51,689.88
2018,10,23,13,45,899.5,68.5,1.55,17.05,568.5,873.38,667.37
2018,10,23,14,0,890.0,67.0,1.6,17.2,541.0,835.4,643.07
2018,10,23,14,15,875.0,66.0,1.65,17.2,507.5,791.03,614.32
2018,10,23,14,30,860.0,65.0,1.7,17.2,474.0,744.7,583.71
2018,10,23,14,45,836.5,63.5,1.8,17.2,434.0,689.94,546.73
2018,10,23,15,0,813.0,62.0,1.9,17.2,394.0,639.82,512.23
2018,10,23,15,15,754.0,63.0,1.9,17.2,344.5,564.27,454.42
2018,10,23,15,30,695.0,64.0,1.9,17.2,295.0,492.06,397.53
2018,10,23,15,45,682.5,56.5,2.1,16.6,255.5,438.8,355.08
2018,10,23,16,0,670.0,49.0,2.3,16.0,216.0,385.35,309.9
2018,10,23,16,15,592.5,44.5,2.3,15.4,169.0,308.4,243.76
2018,10,23,16,30,515.0,40.0,2.3,14.8,122.0,241.61,184.42
2018,10,23,16,45,392.0,32.0,2.35,14.25,82.0,164.19,116.57
2018,10,23,17,0,269.0,24.0,2.4,13.7,42.0,96.96,40.64
2018,10,23,17,15,144.5,13.5,2.4,13.3,22.0,36.99,0.0
2018,10,23,17,30,20.0,3.0,2.4,12.9,2.0,0.0,0.0
2018,10,23,17,45,10.0,1.5,2.4,12.55,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,6,15,28.5,3.0,1.05,10.05,2.5,0.0,0.0
2018,10,24,6,30,57.0,6.0,1.0,10.3,5.0,0.0,0.0
2018,10,24,6,45,189.5,16.0,1.0,10.6,29.0,51.43,0.0
2018,10,24,7,0,322.0,26.0,1.0,10.9,53.0,123.56,76.28
2018,10,24,7,15,432.5,34.0,1.05,11.55,95.0,189.3,140.45
2018,10,24,7,30,543.0,42.0,1.1,12.2,137.0,267.11,208.63
2018,10,24,7,45,412.5,59.5,1.15,12.9,144.0,262.92,211.73
2018,10,24,8,0,282.0,77.0,1.2,13.6,151.0,238.99,195.49
2018,10,24,8,15,317.5,95.5,1.2,14.35,193.5,295.85,243.05
2018,10,24,8,30,353.0,114.0,1.2,15.1,236.0,355.73,291.14
2018,10,24,8,45,537.0,98.0,1.2,15.85,310.5,481.42,390.53
2018,10,24,9,0,721.0,82.0,1.2,16.6,385.0,617.11,492.74
2018,10,24,9,15,788.5,73.5,1.3,17.0,432.5,686.5,541.42
2018,10,24,9,30,856.0,65.0,1.4,17.4,480.0,754.38,588.04
2018,10,24,9,45,871.5,65.5,1.5,17.8,512.0,799.3,617.71
2018,10,24,10,0,887.0,66.0,1.6,18.2,544.0,842.2,645.89
2018,10,24,10,15,895.0,67.0,1.7,18.4,569.0,876.85,668.67
2018,10,24,10,30,903.0,68.0,1.8,18.6,594.0,908.52,689.45
2018,10,24,10,45,908.5,69.0,1.9,18.85,612.0,934.7,706.41
2018,10,24,11,0,914.0,70.0,2.0,19.1,630.0,957.45,721.15
2018,10,24,11,15,917.0,70.5,2.1,19.25,640.5,973.59,731.87
2018,10,24,11,30,920.0,71.0,2.2,19.4,651.0,985.99,740.28
2018,10,24,11,45,920.0,71.5,2.3,19.6,654.0,991.64,744.24
2018,10,24,12,0,920.0,72.0,2.4,19.8,657.0,993.4,745.82
2018,10,24,12,15,918.5,72.0,2.45,19.75,652.5,989.19,743.77
2018,10,24,12,30,917.0,72.0,2.5,19.7,648.0,981.11,739.35
2018,10,24,12,45,815.5,104.5,2.55,19.65,609.0,923.47,701.49
2018,10,24,13,0,714.0,137.0,2.6,19.6,570.0,859.21,658.91
2018,10,24,13,15,524.0,187.0,2.65,19.4,499.5,719.21,560.67
2018,10,24,13,30,334.0,237.0,2.7,19.2,429.0,576.5,453.82
2018,10,24,13,45,364.0,219.0,2.7,19.0,419.0,571.78,453.03
2018,10,24,14,0,394.0,201.0,2.7,18.8,409.0,564.0,449.01
2018,10,24,14,15,585.5,141.5,2.65,18.65,428.5,656.86,522.81
2018,10,24,14,30,777.0,82.0,2.6,18.5,448.0,707.3,561.36
2018,10,24,14,45,797.0,71.0,2.6,18.3,419.0,675.32,539.07
2018,10,24,15,0,817.0,60.0,2.6,18.1,390.0,633.65,509.81
2018,10,24,15,15,789.0,57.0,2.6,18.1,347.0,577.92,466.62
2018,10,24,15,30,761.0,54.0,2.6,18.1,304.0,517.52,418.4
2018,10,24,15,45,719.5,50.5,2.6,17.65,258.5,450.37,363.8
2018,10,24,16,0,678.0,47.0,2.6,17.2,213.0,385.99,309.26
2018,10,24,16,15,513.0,48.0,2.6,16.6,158.0,281.09,221.55
2018,10,24,16,30,348.0,49.0,2.6,16.0,103.0,189.7,144.55
2018,10,24,16,45,224.5,35.5,2.6,15.4,65.5,117.14,82.51
2018,10,24,17,0,101.0,22.0,2.6,14.8,28.0,54.52,16.59
2018,10,24,17,15,50.5,11.0,2.65,14.4,14.0,18.6,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,25,6,15,29.0,3.0,1.2,10.4,2.5,0.0,0.0
2018,10,25,6,30,58.0,6.0,1.1,10.8,5.0,0.0,0.0
2018,10,25,6,45,214.5,16.0,1.05,11.15,30.0,56.31,0.0
2018,10,25,7,0,371.0,26.0,1.0,11.5,55.0,135.4,80.42
2018,10,25,7,15,328.0,40.5,0.95,12.25,79.5,162.75,120.59
2018,10,25,7,30,285.0,55.0,0.9,13.0,104.0,181.67,142.17
2018,10,25,7,45,471.5,54.5,0.9,13.8,164.5,283.19,226.86
2018,10,25,8,0,658.0,54.0,0.9,14.6,225.0,400.03,322.06
2018,10,25,8,15,721.0,54.0,0.8,15.25,273.5,471.44,378.93
2018,10,25,8,30,784.0,54.0,0.7,15.9,322.0,547.37,436.73
2018,10,25,8,45,809.5,57.0,0.65,16.55,364.5,601.98,476.52
2018,10,25,9,0,835.0,60.0,0.6,17.2,407.0,661.08,516.68
2018,10,25,9,15,854.0,61.0,0.5,17.85,444.5,712.65,548.27
2018,10,25,9,30,873.0,62.0,0.4,18.5,482.0,763.07,577.92
2018,10,25,9,45,887.0,63.0,0.35,19.15,514.0,807.92,603.7
2018,10,25,10,0,901.0,64.0,0.3,19.8,546.0,850.62,627.47
2018,10,25,10,15,909.5,65.5,0.35,20.25,571.5,886.67,648.9
2018,10,25,10,30,918.0,67.0,0.4,20.7,597.0,919.73,668.38
2018,10,25,10,45,925.0,67.5,0.4,21.15,616.0,946.94,683.03
2018,10,25,11,0,932.0,68.0,0.4,21.6,635.0,970.7,695.56
2018,10,25,11,15,935.5,69.0,0.5,21.8,646.5,988.15,707.21
2018,10,25,11,30,939.0,70.0,0.6,22.0,658.0,1001.8,716.77
2018,10,25,11,45,939.5,70.5,0.7,22.25,661.0,1008.01,721.78
2018,10,25,12,0,940.0,71.0,0.8,22.5,664.0,1010.25,724.55
2018,10,25,12,15,938.0,71.0,0.95,22.55,659.0,1005.46,724.66
2018,10,25,12,30,936.0,71.0,1.1,22.6,654.0,996.75,722.31
2018,10,25,12,45,931.5,70.5,1.25,22.65,641.0,981.14,715.5
2018,10,25,13,0,927.0,70.0,1.4,22.7,628.0,961.81,706.17
2018,10,25,13,15,919.5,69.0,1.5,22.55,607.5,935.49,691.92
2018,10,25,13,30,912.0,68.0,1.6,22.4,587.0,905.83,675.33
2018,10,25,13,45,902.0,66.5,1.75,22.3,559.5,870.22,654.91
2018,10,25,14,0,892.0,65.0,1.9,22.2,532.0,831.8,632.1
2018,10,25,14,15,877.0,63.5,2.0,21.9,498.0,786.82,604.19
2018,10,25,14,30,862.0,62.0,2.1,21.6,464.0,739.89,574.26
2018,10,25,14,45,842.0,59.5,2.15,21.35,425.0,686.44,538.43
2018,10,25,15,0,822.0,57.0,2.2,21.1,386.0,632.1,501.06
2018,10,25,15,15,793.5,54.5,2.2,21.1,343.0,571.89,455.48
2018,10,25,15,30,765.0,52.0,2.2,21.1,300.0,516.39,411.57
2018,10,25,15,45,723.0,48.5,2.35,20.15,254.5,448.91,358.57
2018,10,25,16,0,681.0,45.0,2.5,19.2,209.0,384.27,305.21
2018,10,25,16,15,615.5,40.0,2.55,18.45,163.5,311.52,242.87
2018,10,25,16,30,550.0,35.0,2.6,17.7,118.0,245.16,183.94
2018,10,25,16,45,424.5,28.0,2.6,16.95,78.0,166.15,114.3
2018,10,25,17,0,299.0,21.0,2.6,16.2,38.0,99.12,20.76
2018,10,25,17,15,149.5,10.5,2.6,15.75,19.0,34.9,0.0
2018,10,25,17,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,26,6,15,7.0,1.0,1.6,12.4,1.0,0.0,0.0
2018,10,26,6,30,14.0,2.0,1.5,12.7,2.0,0.0,0.0
2018,10,26,6,45,56.5,15.0,1.4,13.0,18.5,24.64,0.0
2018,10,26,7,0,99.0,28.0,1.3,13.3,35.0,61.79,33.95
2018,10,26,7,15,146.5,43.5,1.25,14.05,63.5,101.55,74.46
2018,10,26,7,30,194.0,59.0,1.2,14.8,92.0,145.04,112.77
2018,10,26,7,45,247.5,74.0,1.2,15.55,129.0,196.09,156.85
2018,10,26,8,0,301.0,89.0,1.2,16.3,166.0,262.43,212.47
2018,10,26,8,15,367.0,98.0,1.1,16.85,209.5,325.92,264.48
2018,10,26,8,30,433.0,107.0,1.0,17.4,253.0,395.66,319.69
2018,10,26,8,45,580.0,92.5,0.95,18.0,315.0,502.6,402.23
2018,10,26,9,0,727.0,78.0,0.9,18.6,377.0,612.77,483.56
2018,10,26,9,15,649.5,106.5,0.9,19.15,392.0,625.13,488.96
2018,10,26,9,30,572.0,135.0,0.9,19.7,407.0,624.33,485.52
2018,10,26,9,45,557.0,149.5,0.9,20.2,429.0,644.64,498.32
2018,10,26,10,0,542.0,164.0,0.9,20.7,451.0,668.41,512.84
2018,10,26,10,15,557.5,168.0,0.9,21.15,475.5,703.71,535.88
2018,10,26,10,30,573.0,172.0,0.9,21.6,500.0,737.65,557.47
2018,10,26,10,45,611.5,165.5,0.95,22.0,525.5,786.76,589.53
2018,10,26,11,0,650.0,159.0,1.0,22.4,551.0,827.85,615.57
2018,10,26,11,15,654.5,161.0,1.05,22.65,562.0,844.1,625.47
2018,10,26,11,30,659.0,163.0,1.1,22.9,573.0,857.5,633.9
2018,10,26,11,45,673.5,159.0,1.15,23.15,579.5,870.91,642.47
2018,10,26,12,0,688.0,155.0,1.2,23.4,586.0,881.28,649.16
2018,10,26,12,15,751.5,132.0,1.25,23.5,599.5,913.37,670.56
2018,10,26,12,30,815.0,109.0,1.3,23.6,613.0,935.54,685.29
2018,10,26,12,45,794.5,112.5,1.4,23.75,596.0,910.53,670.25
2018,10,26,13,0,774.0,116.0,1.5,23.9,579.0,882.56,653.68
2018,10,26,13,15,766.0,113.0,1.6,23.95,558.5,855.99,638.12
2018,10,26,13,30,758.0,110.0,1.7,24.0,538.0,826.6,620.44
2018,10,26,13,45,737.0,109.5,1.75,24.0,509.0,791.04,597.98
2018,10,26,14,0,716.0,109.0,1.8,24.0,480.0,748.99,570.78
2018,10,26,14,15,661.0,114.0,1.9,23.8,439.5,684.91,528.35
2018,10,26,14,30,606.0,119.0,2.0,23.6,399.0,621.9,484.98
2018,10,26,14,45,661.0,97.0,2.05,23.45,378.5,609.45,478.06
2018,10,26,15,0,716.0,75.0,2.1,23.3,358.0,586.65,462.53
2018,10,26,15,15,645.0,77.0,2.1,23.3,310.0,512.15,405.46
2018,10,26,15,30,574.0,79.0,2.1,23.3,262.0,439.68,348.77
2018,10,26,15,45,535.5,70.5,2.25,22.2,220.5,377.94,300.6
2018,10,26,16,0,497.0,62.0,2.4,21.1,179.0,319.18,252.49
2018,10,26,16,15,434.5,53.0,2.45,20.25,138.5,253.43,196.81
2018,10,26,16,30,372.0,44.0,2.5,19.4,98.0,194.23,145.2
2018,10,26,16,45,273.0,33.0,2.6,18.5,64.5,129.62,88.33
2018,10,26,17,0,174.0,22.0,2.7,17.6,31.0,70.3,2.22
2018,10,26,17,15,87.0,11.0,2.75,17.25,15.5,24.71,0.0
2018,10,26,17,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,6,15,12.0,1.5,1.8,13.05,1.0,0.0,0.0
2018,10,27,6,30,24.0,3.0,1.8,13.3,2.0,0.0,0.0
2018,10,27,6,45,59.5,14.5,1.85,13.5,17.5,24.77,0.0
2018,10,27,7,0,95.0,26.0,1.9,13.7,33.0,58.0,29.33
2018,10,27,7,15,152.0,42.0,1.9,14.2,62.5,101.81,74.27
2018,10,27,7,30,209.0,58.0,1.9,14.7,92.0,149.82,116.54
2018,10,27,7,45,261.5,72.0,1.9,15.15,128.5,208.44,167.36
2018,10,27,8,0,314.0,86.0,1.9,15.6,165.0,265.55,216.27
2018,10,27,8,15,375.0,95.5,1.9,16.05,208.0,327.48,268.08
2018,10,27,8,30,436.0,105.0,1.9,16.5,251.0,395.11,323.08
2018,10,27,8,45,438.0,120.5,1.85,17.0,283.0,436.68,355.34
2018,10,27,9,0,440.0,136.0,1.8,17.5,315.0,477.27,385.81
2018,10,27,9,15,490.5,138.5,1.8,17.95,355.5,537.58,431.48
2018,10,27,9,30,541.0,141.0,1.8,18.4,396.0,600.42,477.71
2018,10,27,9,45,557.5,146.5,1.8,18.9,425.0,641.16,506.0
2018,10,27,10,0,574.0,152.0,1.8,19.4,454.0,687.84,537.93
2018,10,27,10,15,563.5,164.5,1.85,19.75,472.5,704.42,548.21
2018,10,27,10,30,553.0,177.0,1.9,20.1,491.0,724.98,561.29
2018,10,27,10,45,577.5,175.0,1.9,20.4,512.5,758.1,583.68
2018,10,27,11,0,602.0,173.0,1.9,20.7,534.0,797.22,609.4
2018,10,27,11,15,579.0,185.0,1.95,20.8,537.0,790.66,604.2
2018,10,27,11,30,556.0,197.0,2.0,20.9,540.0,788.47,602.08
2018,10,27,11,45,612.0,178.5,2.05,21.0,558.0,831.99,632.74
2018,10,27,12,0,668.0,160.0,2.1,21.1,576.0,866.64,656.21
2018,10,27,12,15,656.5,162.5,2.2,21.05,568.5,856.11,649.8
2018,10,27,12,30,645.0,165.0,2.3,21.0,561.0,842.66,641.89
2018,10,27,12,45,667.0,153.5,2.35,21.0,556.0,842.57,642.77
2018,10,27,13,0,689.0,142.0,2.4,21.0,551.0,838.72,641.07
2018,10,27,13,15,667.5,143.0,2.45,20.85,528.0,805.8,619.59
2018,10,27,13,30,646.0,144.0,2.5,20.7,505.0,770.89,596.76
2018,10,27,13,45,532.5,167.0,2.55,20.55,455.0,672.85,527.06
2018,10,27,14,0,419.0,190.0,2.6,20.4,405.0,586.87,463.07
2018,10,27,14,15,454.0,168.0,2.55,20.2,387.5,573.93,455.68
2018,10,27,14,30,489.0,146.0,2.5,20.0,370.0,556.64,444.29
2018,10,27,14,45,507.5,128.5,2.5,19.75,343.5,528.17,423.96
2018,10,27,15,0,526.0,111.0,2.5,19.5,317.0,496.47,400.56
2018,10,27,15,15,523.0,97.5,2.5,19.5,282.5,458.4,370.58
2018,10,27,15,30,520.0,84.0,2.5,19.5,248.0,413.57,334.43
2018,10,27,15,45,478.0,75.0,2.4,18.8,207.5,352.31,284.44
2018,10,27,16,0,436.0,66.0,2.3,18.1,167.0,294.51,235.69
2018,10,27,16,15,380.0,55.0,2.2,17.65,128.5,232.83,182.39
2018,10,27,16,30,324.0,44.0,2.1,17.2,90.0,177.12,133.11
2018,10,27,16,45,233.5,32.0,2.05,16.7,58.5,116.12,78.43
2018,10,27,17,0,143.0,20.0,2.0,16.2,27.0,60.4,0.0
2018,10,27,17,15,71.5,10.0,2.0,15.85,13.5,21.15,0.0
2018,10,27,17,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,28,6,15,12.0,1.5,1.15,13.0,1.0,0.0,0.0
2018,10,28,6,30,24.0,3.0,1.2,13.2,2.0,0.0,0.0
2018,10,28,6,45,31.0,13.0,1.2,13.35,14.0,17.86,0.0
2018,10,28,7,0,38.0,23.0,1.2,13.5,26.0,35.68,14.75
2018,10,28,7,15,58.0,40.5,1.3,13.85,48.5,65.17,46.44
2018,10,28,7,30,78.0,58.0,1.4,14.2,71.0,94.76,72.85
2018,10,28,7,45,136.5,74.5,1.5,14.5,105.0,149.27,119.52
2018,10,28,8,0,195.0,91.0,1.6,14.8,139.0,204.09,166.42
2018,10,28,8,15,141.0,107.5,1.7,15.1,146.0,194.73,159.43
2018,10,28,8,30,87.0,124.0,1.8,15.4,153.0,187.78,153.4
2018,10,28,8,45,51.5,122.5,1.85,15.7,140.0,155.72,126.31
2018,10,28,9,0,16.0,121.0,1.9,16.0,127.0,123.05,98.23
2018,10,28,9,15,37.0,145.0,2.0,16.15,161.5,172.41,139.3
2018,10,28,9,30,58.0,169.0,2.1,16.3,196.0,216.34,175.19
2018,10,28,9,45,57.0,185.5,2.15,16.45,213.5,235.48,190.03
2018,10,28,10,0,56.0,202.0,2.2,16.6,231.0,254.58,204.75
2018,10,28,10,15,42.0,206.0,2.25,16.7,228.5,247.65,198.32
2018,10,28,10,30,28.0,210.0,2.3,16.8,226.0,239.99,191.38
2018,10,28,10,45,42.5,221.0,2.4,16.9,246.0,266.06,212.4
2018,10,28,11,0,57.0,232.0,2.5,17.0,266.0,292.7,233.66
2018,10,28,11,15,101.0,251.5,2.5,16.95,313.0,357.87,285.92
2018,10,28,11,30,145.0,271.0,2.5,16.9,360.0,442.21,351.62
2018,10,28,11,45,208.0,273.0,2.55,16.9,401.0,506.24,401.76
2018,10,28,12,0,271.0,275.0,2.6,16.9,442.0,588.56,464.52
2018,10,28,12,15,202.5,275.5,2.65,16.75,400.0,503.58,399.21
2018,10,28,12,30,134.0,276.0,2.7,16.6,358.0,437.24,347.47
2018,10,28,12,45,282.0,246.5,2.7,16.5,414.0,558.67,445.01
2018,10,28,13,0,430.0,217.0,2.7,16.4,470.0,674.78,534.75
2018,10,28,13,15,556.0,174.5,2.7,16.25,490.0,731.42,579.59
2018,10,28,13,30,682.0,132.0,2.7,16.1,510.0,788.22,621.89
2018,10,28,13,45,611.0,142.5,2.7,16.0,469.0,719.0,572.11
2018,10,28,14,0,540.0,153.0,2.7,15.9,428.0,644.5,517.53
2018,10,28,14,15,680.0,112.0,2.7,15.85,435.0,695.9,558.63
2018,10,28,14,30,820.0,71.0,2.7,15.8,442.0,722.08,579.04
2018,10,28,14,45,809.0,68.5,2.7,15.75,408.0,676.39,546.14
2018,10,28,15,0,798.0,66.0,2.7,15.7,374.0,629.08,511.37
2018,10,28,15,15,766.5,62.5,2.7,15.7,330.5,566.43,462.17
2018,10,28,15,30,735.0,59.0,2.7,15.7,287.0,504.71,412.14
2018,10,28,15,45,629.0,59.0,2.7,15.55,232.5,412.15,335.99
2018,10,28,16,0,523.0,59.0,2.7,15.4,178.0,326.98,264.02
2018,10,28,16,15,458.0,49.0,2.65,15.0,135.5,257.95,203.76
2018,10,28,16,30,393.0,39.0,2.6,14.6,93.0,195.86,148.07
2018,10,28,16,45,292.5,29.0,2.55,14.25,60.5,131.14,87.9
2018,10,28,17,0,192.0,19.0,2.5,13.9,28.0,70.2,0.0
2018,10,28,17,15,96.0,9.5,2.55,13.65,14.0,24.79,0.0
2018,10,28,17,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,6,15,13.5,1.5,2.4,11.5,1.0,0.0,0.0
2018,10,29,6,30,27.0,3.0,2.4,11.6,2.0,0.0,0.0
2018,10,29,6,45,29.0,12.0,2.35,11.65,12.5,16.56,0.0
2018,10,29,7,0,31.0,21.0,2.3,11.7,23.0,31.37,10.51
2018,10,29,7,15,28.5,38.5,2.25,11.95,41.5,48.83,33.84
2018,10,29,7,30,26.0,56.0,2.2,12.2,60.0,67.46,51.12
2018,10,29,7,45,34.0,71.5,2.2,12.4,78.5,87.68,69.15
2018,10,29,8,0,42.0,87.0,2.2,12.6,97.0,108.91,87.82
2018,10,29,8,15,126.0,107.0,2.15,12.9,146.0,186.34,154.09
2018,10,29,8,30,210.0,127.0,2.1,13.2,195.0,275.15,228.59
2018,10,29,8,45,257.0,140.5,2.05,13.55,235.0,331.13,274.45
2018,10,29,9,0,304.0,154.0,2.0,13.9,275.0,391.06,322.54
