Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,11,0,905.0,99.0,1.5,16.4,594.0,974.19,736.37
2018,11,8,11,15,903.5,101.5,1.5,16.75,603.5,988.28,743.91
2018,11,8,11,30,902.0,104.0,1.5,17.1,613.0,998.55,749.12
2018,11,8,11,45,896.5,107.5,1.5,17.4,615.5,1002.34,750.41
2018,11,8,12,0,891.0,111.0,1.5,17.7,618.0,1002.23,749.39
2018,11,8,12,15,845.0,120.0,1.5,17.85,598.0,966.16,725.34
2018,11,8,12,30,799.0,129.0,1.5,18.0,578.0,934.37,704.55
2018,11,8,12,45,595.0,170.0,1.55,18.2,500.0,775.64,597.01
2018,11,8,13,0,391.0,211.0,1.6,18.4,422.0,610.5,477.52
2018,11,8,13,15,321.0,216.0,1.6,18.4,385.0,546.6,430.76
2018,11,8,13,30,251.0,221.0,1.6,18.4,348.0,484.51,383.56
2018,11,8,13,45,327.0,196.0,1.65,18.4,353.0,511.22,406.89
2018,11,8,14,0,403.0,171.0,1.7,18.4,358.0,548.12,436.58
2018,11,8,14,15,507.0,152.5,1.7,18.2,370.5,592.67,472.1
2018,11,8,14,30,611.0,134.0,1.7,18.0,383.0,627.87,499.92
2018,11,8,14,45,550.5,131.0,1.65,17.8,339.5,556.09,445.37
2018,11,8,15,0,490.0,128.0,1.6,17.6,296.0,487.64,392.88
2018,11,8,15,15,449.0,116.5,1.6,17.6,255.0,425.5,344.11
2018,11,8,15,30,408.0,105.0,1.6,17.6,214.0,366.21,296.09
2018,11,8,15,45,343.0,89.5,1.5,16.4,170.0,293.62,237.04
2018,11,8,16,0,278.0,74.0,1.4,15.2,126.0,227.38,181.54
2018,11,8,16,15,205.0,54.5,1.4,14.35,87.0,152.98,118.4
2018,11,8,16,30,132.0,35.0,1.4,13.5,48.0,93.8,66.2
2018,11,8,16,45,75.5,20.0,1.45,12.65,26.5,47.68,0.72
2018,11,8,17,0,19.0,5.0,1.5,11.8,5.0,8.76,0.0
2018,11,8,17,15,9.5,2.5,1.55,11.7,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,9,6,45,54.5,7.5,1.7,7.0,9.0,0.0,0.0
2018,11,9,7,0,109.0,15.0,1.7,7.1,18.0,40.6,0.0
2018,11,9,7,15,235.5,29.0,1.7,7.75,51.5,116.66,66.38
2018,11,9,7,30,362.0,43.0,1.7,8.4,85.0,196.47,150.89
2018,11,9,7,45,368.0,55.0,1.7,9.05,114.0,234.57,189.04
2018,11,9,8,0,374.0,67.0,1.7,9.7,143.0,271.91,224.2
2018,11,9,8,15,373.5,80.0,1.65,10.35,171.0,307.19,255.88
2018,11,9,8,30,373.0,93.0,1.6,11.0,199.0,341.72,285.39
2018,11,9,8,45,449.0,101.5,1.55,11.6,247.5,418.12,347.93
2018,11,9,9,0,525.0,110.0,1.5,12.2,296.0,500.51,412.81
2018,11,9,9,15,565.0,121.5,1.35,12.75,341.0,565.9,461.35
2018,11,9,9,30,605.0,133.0,1.2,13.3,386.0,632.84,509.09
2018,11,9,9,45,554.0,160.0,1.05,13.85,405.0,646.77,514.59
2018,11,9,10,0,503.0,187.0,0.9,14.4,424.0,654.68,515.73
2018,11,9,10,15,512.5,193.5,0.75,14.8,446.0,686.06,535.1
2018,11,9,10,30,522.0,200.0,0.6,15.2,468.0,715.9,552.36
2018,11,9,10,45,524.5,207.0,0.5,15.6,484.0,738.31,564.54
2018,11,9,11,0,527.0,214.0,0.4,16.0,500.0,758.57,575.07
2018,11,9,11,15,528.0,217.5,0.35,16.25,509.0,771.27,581.6
2018,11,9,11,30,529.0,221.0,0.3,16.5,518.0,781.63,586.68
2018,11,9,11,45,524.5,224.0,0.25,16.8,519.5,783.84,586.22
2018,11,9,12,0,520.0,227.0,0.2,17.1,521.0,783.6,584.38
2018,11,9,12,15,521.0,223.5,0.35,17.25,516.0,778.87,583.57
2018,11,9,12,30,522.0,220.0,0.5,17.4,511.0,771.74,581.37
2018,11,9,12,45,521.5,214.5,0.6,17.6,500.0,758.59,574.18
2018,11,9,13,0,521.0,209.0,0.7,17.8,489.0,743.14,565.4
2018,11,9,13,15,508.0,205.5,0.85,17.7,470.0,716.57,549.81
2018,11,9,13,30,495.0,202.0,1.0,17.6,451.0,688.39,532.69
2018,11,9,13,45,477.0,194.5,1.15,17.5,424.5,650.16,507.85
2018,11,9,14,0,459.0,187.0,1.3,17.4,398.0,611.09,481.68
2018,11,9,14,15,438.5,177.0,1.35,16.95,367.0,566.77,450.76
2018,11,9,14,30,418.0,167.0,1.4,16.5,336.0,522.38,418.99
2018,11,9,14,45,391.5,154.0,1.45,16.1,300.5,459.57,372.3
2018,11,9,15,0,365.0,141.0,1.5,15.7,265.0,410.01,334.37
2018,11,9,15,15,329.0,125.5,1.5,15.7,226.0,353.16,288.76
2018,11,9,15,30,293.0,110.0,1.5,15.7,187.0,299.15,244.29
2018,11,9,15,45,250.5,90.5,1.6,13.95,148.0,239.88,195.88
2018,11,9,16,0,208.0,71.0,1.7,12.2,109.0,184.66,149.13
2018,11,9,16,15,158.5,51.5,1.8,11.55,75.5,130.9,102.04
2018,11,9,16,30,109.0,32.0,1.9,10.9,42.0,82.09,57.5
2018,11,9,16,45,63.0,18.5,1.95,10.25,23.5,42.07,0.0
2018,11,9,17,0,17.0,5.0,2.0,9.6,5.0,8.32,0.0
2018,11,9,17,15,8.5,2.5,2.05,9.35,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,10,6,45,27.0,5.5,1.65,5.8,6.0,0.0,0.0
2018,11,10,7,0,54.0,11.0,1.7,5.9,12.0,23.32,0.0
2018,11,10,7,15,137.5,27.0,1.7,6.7,40.0,84.93,43.75
2018,11,10,7,30,221.0,43.0,1.7,7.5,68.0,146.64,112.49
2018,11,10,7,45,287.5,58.5,1.7,8.3,106.0,204.91,165.55
2018,11,10,8,0,354.0,74.0,1.7,9.1,144.0,270.52,223.37
2018,11,10,8,15,372.5,85.5,1.65,9.7,175.0,312.9,260.92
2018,11,10,8,30,391.0,97.0,1.6,10.3,206.0,356.54,298.08
2018,11,10,8,45,434.0,108.5,1.55,10.9,246.5,416.52,347.09
2018,11,10,9,0,477.0,120.0,1.5,11.5,287.0,479.45,396.65
2018,11,10,9,15,496.0,127.5,1.35,12.05,317.5,523.0,428.98
2018,11,10,9,30,515.0,135.0,1.2,12.6,348.0,566.59,460.18
2018,11,10,9,45,542.5,142.5,1.05,13.2,382.0,616.62,494.92
2018,11,10,10,0,570.0,150.0,0.9,13.8,416.0,666.66,528.16
2018,11,10,10,15,597.5,154.5,0.8,14.3,446.5,712.74,558.15
2018,11,10,10,30,625.0,159.0,0.7,14.8,477.0,763.26,589.7
2018,11,10,10,45,629.0,163.5,0.55,15.35,493.0,786.51,600.6
2018,11,10,11,0,633.0,168.0,0.4,15.9,509.0,807.16,609.73
2018,11,10,11,15,635.5,171.0,0.35,16.25,519.0,822.15,617.26
2018,11,10,11,30,638.0,174.0,0.3,16.6,529.0,834.31,623.03
2018,11,10,11,45,635.5,175.5,0.2,16.95,530.5,837.29,622.02
2018,11,10,12,0,633.0,177.0,0.1,17.3,532.0,837.3,619.6
2018,11,10,12,15,627.0,177.5,0.2,17.4,527.0,824.79,612.76
2018,11,10,12,30,621.0,178.0,0.3,17.5,522.0,815.07,608.29
2018,11,10,12,45,610.0,177.0,0.4,17.6,508.5,796.37,597.94
2018,11,10,13,0,599.0,176.0,0.5,17.7,495.0,775.35,586.12
2018,11,10,13,15,587.0,172.5,0.6,17.7,476.0,748.36,570.11
2018,11,10,13,30,575.0,169.0,0.7,17.7,457.0,719.48,552.42
2018,11,10,13,45,558.0,163.5,0.8,17.7,431.0,682.4,528.52
2018,11,10,14,0,541.0,158.0,0.9,17.7,405.0,644.17,503.22
2018,11,10,14,15,519.5,150.5,1.05,17.35,373.5,599.27,473.4
2018,11,10,14,30,498.0,143.0,1.2,17.0,342.0,554.13,442.25
2018,11,10,14,45,469.0,133.5,1.35,16.7,306.5,501.56,404.09
2018,11,10,15,0,440.0,124.0,1.5,16.4,271.0,450.03,365.31
2018,11,10,15,15,399.5,111.0,1.5,16.4,231.5,389.0,316.74
2018,11,10,15,30,359.0,98.0,1.5,16.4,192.0,330.92,269.2
2018,11,10,15,45,312.0,82.5,1.75,15.1,153.5,270.08,219.58
2018,11,10,16,0,265.0,67.0,2.0,13.8,115.0,213.72,171.73
2018,11,10,16,15,204.5,50.5,2.05,13.25,81.0,155.78,120.96
2018,11,10,16,30,144.0,34.0,2.1,12.7,47.0,104.76,73.23
2018,11,10,16,45,83.0,19.5,2.15,12.15,26.0,49.05,0.0
2018,11,10,17,0,22.0,5.0,2.2,11.6,5.0,9.43,0.0
2018,11,10,17,15,11.0,2.5,2.2,11.35,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,11,6,45,72.0,7.0,1.8,8.75,8.5,0.0,0.0
2018,11,11,7,0,144.0,14.0,1.8,8.8,17.0,48.11,0.0
2018,11,11,7,15,301.0,24.5,1.8,9.25,51.0,130.77,59.85
2018,11,11,7,30,458.0,35.0,1.8,9.7,85.0,223.57,168.6
2018,11,11,7,45,545.5,42.0,1.85,10.2,129.0,295.55,235.51
2018,11,11,8,0,633.0,49.0,1.9,10.7,173.0,376.26,306.8
2018,11,11,8,15,686.0,54.5,1.9,11.35,218.0,441.65,363.65
2018,11,11,8,30,739.0,60.0,1.9,12.0,263.0,514.72,424.18
2018,11,11,8,45,774.5,64.0,1.9,12.6,306.0,578.42,475.04
2018,11,11,9,0,810.0,68.0,1.9,13.2,349.0,643.16,524.68
2018,11,11,9,15,822.5,73.0,1.9,13.75,385.0,693.32,560.33
2018,11,11,9,30,835.0,78.0,1.9,14.3,421.0,741.88,593.46
2018,11,11,9,45,837.0,84.5,1.85,14.85,450.5,782.04,619.32
2018,11,11,10,0,839.0,91.0,1.8,15.4,480.0,819.37,642.67
2018,11,11,10,15,852.5,93.0,1.8,15.85,506.0,858.27,667.46
2018,11,11,10,30,866.0,95.0,1.8,16.3,532.0,894.61,690.12
2018,11,11,10,45,875.5,96.0,1.75,16.75,551.0,923.39,706.79
2018,11,11,11,0,885.0,97.0,1.7,17.2,570.0,948.99,721.21
2018,11,11,11,15,889.5,97.5,1.7,17.6,581.0,966.0,730.66
2018,11,11,11,30,894.0,98.0,1.7,18.0,592.0,979.4,737.88
2018,11,11,11,45,896.0,98.0,1.65,18.4,595.0,986.15,740.13
2018,11,11,12,0,898.0,98.0,1.6,18.8,598.0,989.12,740.11
2018,11,11,12,15,886.0,101.0,1.6,19.0,591.0,978.73,732.8
2018,11,11,12,30,874.0,104.0,1.6,19.2,584.0,964.65,723.37
2018,11,11,12,45,855.0,107.5,1.55,19.45,568.5,941.13,707.01
2018,11,11,13,0,836.0,111.0,1.5,19.7,553.0,914.38,688.71
2018,11,11,13,15,825.5,109.0,1.45,19.75,532.5,886.09,670.0
2018,11,11,13,30,815.0,107.0,1.4,19.8,512.0,860.85,653.38
2018,11,11,13,45,798.5,105.0,1.35,19.9,484.5,821.91,627.23
2018,11,11,14,0,782.0,103.0,1.3,20.0,457.0,780.86,599.59
2018,11,11,14,15,757.5,100.5,1.2,19.85,423.0,731.2,565.64
2018,11,11,14,30,733.0,98.0,1.1,19.7,389.0,680.56,530.58
2018,11,11,14,45,698.5,94.0,0.95,19.6,349.5,620.63,486.51
2018,11,11,15,0,664.0,90.0,0.8,19.5,310.0,561.29,441.58
2018,11,11,15,15,621.5,83.5,0.8,19.5,268.0,495.43,391.66
2018,11,11,15,30,579.0,77.0,0.8,19.5,226.0,431.8,341.64
2018,11,11,15,45,510.5,68.5,0.6,17.85,182.0,355.73,281.09
2018,11,11,16,0,442.0,60.0,0.4,16.2,138.0,285.46,223.06
2018,11,11,16,15,342.0,47.0,0.5,15.35,97.0,205.9,156.65
2018,11,11,16,30,242.0,34.0,0.6,14.5,56.0,138.23,94.53
2018,11,11,16,45,135.5,19.5,0.7,13.65,30.5,67.32,0.0
2018,11,11,17,0,29.0,5.0,0.8,12.8,5.0,10.99,0.0
2018,11,11,17,15,14.5,2.5,0.9,12.5,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,12,6,45,47.0,5.5,2.5,7.1,6.5,0.0,0.0
2018,11,12,7,0,94.0,11.0,2.5,7.1,13.0,33.02,0.0
2018,11,12,7,15,224.0,24.5,2.45,7.6,44.0,106.13,40.01
2018,11,12,7,30,354.0,38.0,2.4,8.1,75.0,187.91,142.02
2018,11,12,7,45,445.0,47.5,2.35,8.6,117.5,258.47,207.7
2018,11,12,8,0,536.0,57.0,2.3,9.1,160.0,338.3,278.55
2018,11,12,8,15,595.0,64.5,2.2,9.75,204.5,407.95,339.15
2018,11,12,8,30,654.0,72.0,2.1,10.4,249.0,482.24,401.14
2018,11,12,8,45,694.5,76.5,2.0,11.1,291.0,545.72,452.02
2018,11,12,9,0,735.0,81.0,1.9,11.8,333.0,610.93,502.08
2018,11,12,9,15,744.5,89.0,1.85,12.55,368.0,659.58,537.45
2018,11,12,9,30,754.0,97.0,1.8,13.3,403.0,706.66,569.38
2018,11,12,9,45,751.0,106.5,1.75,14.1,431.0,743.85,593.0
2018,11,12,10,0,748.0,116.0,1.7,14.9,459.0,778.13,614.05
2018,11,12,10,15,763.5,118.5,1.7,15.4,485.0,817.03,639.16
2018,11,12,10,30,779.0,121.0,1.7,15.9,511.0,853.77,662.35
2018,11,12,10,45,789.5,122.5,1.65,16.4,530.0,882.45,679.13
2018,11,12,11,0,800.0,124.0,1.6,16.9,549.0,908.28,693.86
2018,11,12,11,15,806.0,125.0,1.55,17.25,560.0,926.33,703.63
2018,11,12,11,30,812.0,126.0,1.5,17.6,571.0,941.1,711.31
2018,11,12,11,45,814.5,125.5,1.5,17.95,574.0,947.37,714.15
2018,11,12,12,0,817.0,125.0,1.5,18.3,577.0,950.14,714.93
2018,11,12,12,15,805.5,128.0,1.45,18.45,570.5,940.49,707.46
2018,11,12,12,30,794.0,131.0,1.4,18.6,564.0,927.42,698.04
2018,11,12,12,45,775.5,133.5,1.4,18.75,549.0,904.04,682.62
2018,11,12,13,0,757.0,136.0,1.4,18.9,534.0,877.73,665.4
2018,11,12,13,15,744.5,134.0,1.35,18.9,513.5,848.97,646.26
2018,11,12,13,30,732.0,132.0,1.3,18.9,493.0,817.64,625.37
2018,11,12,13,45,711.5,129.0,1.2,18.9,464.5,776.14,596.77
2018,11,12,14,0,691.0,126.0,1.1,18.9,436.0,733.0,566.93
2018,11,12,14,15,666.0,121.5,1.05,18.65,402.5,683.42,533.28
2018,11,12,14,30,641.0,117.0,1.0,18.4,369.0,633.15,497.6
2018,11,12,14,45,606.5,111.0,0.95,18.2,331.0,574.37,454.61
2018,11,12,15,0,572.0,105.0,0.9,18.0,293.0,516.38,411.09
2018,11,12,15,15,526.5,97.0,0.9,18.0,252.0,449.26,359.33
2018,11,12,15,30,481.0,89.0,0.9,18.0,211.0,388.16,310.49
2018,11,12,15,45,416.5,77.5,0.9,16.45,169.0,316.99,253.66
2018,11,12,16,0,352.0,66.0,0.9,14.9,127.0,251.97,199.61
2018,11,12,16,15,264.5,50.5,0.9,14.6,88.5,179.96,137.83
2018,11,12,16,30,177.0,35.0,0.9,14.3,50.0,117.99,79.59
2018,11,12,16,45,97.5,19.5,0.85,14.0,27.0,44.84,0.0
2018,11,12,17,0,18.0,4.0,0.8,13.7,4.0,7.64,0.0
2018,11,12,17,15,9.0,2.0,0.7,13.65,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.15,13.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.15,12.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.5,2.0,8.0,1.5,0.0,0.0
2018,11,13,7,0,0.0,3.0,2.0,8.0,3.0,2.73,0.0
2018,11,13,7,15,0.0,10.0,2.0,8.3,10.0,8.79,0.0
2018,11,13,7,30,0.0,17.0,2.0,8.6,17.0,14.95,6.62
2018,11,13,7,45,0.0,24.0,2.0,8.95,24.0,21.13,12.44
2018,11,13,8,0,0.0,31.0,2.0,9.3,31.0,27.31,18.04
2018,11,13,8,15,0.0,39.0,2.0,9.75,39.0,34.38,24.32
2018,11,13,8,30,0.0,47.0,2.0,10.2,47.0,41.47,30.51
2018,11,13,8,45,6.5,79.0,2.0,10.7,81.0,76.07,60.48
2018,11,13,9,0,13.0,111.0,2.0,11.2,115.0,113.56,92.43
2018,11,13,9,15,36.0,137.5,2.0,11.65,151.5,168.18,138.71
2018,11,13,9,30,59.0,164.0,2.0,12.1,188.0,217.24,179.46
2018,11,13,9,45,48.0,163.5,1.95,12.6,184.0,207.94,170.75
2018,11,13,10,0,37.0,163.0,1.9,13.1,180.0,198.33,161.96
2018,11,13,10,15,54.0,187.5,1.85,13.25,213.5,242.02,197.77
2018,11,13,10,30,71.0,212.0,1.8,13.4,247.0,287.04,233.89
2018,11,13,10,45,156.0,220.5,1.75,13.55,301.5,390.22,317.53
2018,11,13,11,0,241.0,229.0,1.7,13.7,356.0,497.77,401.43
2018,11,13,11,15,272.5,230.5,1.65,13.75,377.0,531.93,426.81
2018,11,13,11,30,304.0,232.0,1.6,13.8,398.0,565.72,452.17
2018,11,13,11,45,337.5,226.5,1.55,13.8,411.5,591.98,472.0
2018,11,13,12,0,371.0,221.0,1.5,13.8,425.0,617.09,490.89
2018,11,13,12,15,336.5,226.0,1.5,13.9,410.0,589.89,469.51
2018,11,13,12,30,302.0,231.0,1.5,14.0,395.0,561.66,447.77
2018,11,13,12,45,261.0,231.0,1.45,14.05,370.5,520.7,416.12
2018,11,13,13,0,220.0,231.0,1.4,14.1,346.0,462.55,371.53
2018,11,13,13,15,254.0,216.5,1.4,14.1,344.5,487.83,392.4
2018,11,13,13,30,288.0,202.0,1.4,14.1,343.0,493.53,397.98
2018,11,13,13,45,289.5,190.0,1.35,14.05,325.5,472.49,382.32
2018,11,13,14,0,291.0,178.0,1.3,14.0,308.0,450.41,365.91
2018,11,13,14,15,269.5,165.5,1.25,13.7,279.0,408.97,334.12
2018,11,13,14,30,248.0,153.0,1.2,13.4,250.0,368.3,302.51
2018,11,13,14,45,270.0,137.0,1.1,13.15,233.0,354.41,292.26
2018,11,13,15,0,292.0,121.0,1.0,12.9,216.0,337.98,279.32
2018,11,13,15,15,304.5,103.5,1.0,12.9,191.0,311.26,257.41
2018,11,13,15,30,317.0,86.0,1.0,12.9,166.0,293.78,241.89
2018,11,13,15,45,277.0,73.0,0.9,12.15,133.0,241.65,197.46
2018,11,13,16,0,237.0,60.0,0.8,11.4,100.0,193.36,155.31
2018,11,13,16,15,168.5,46.0,0.8,11.15,70.0,128.94,99.31
2018,11,13,16,30,100.0,32.0,0.8,10.9,40.0,80.75,53.13
2018,11,13,16,45,56.0,18.0,0.8,10.7,22.0,31.94,0.0
2018,11,13,17,0,12.0,4.0,0.8,10.5,4.0,3.64,0.0
2018,11,13,17,15,6.0,2.0,0.75,10.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,6,45,32.5,4.5,1.3,6.8,5.0,0.0,0.0
2018,11,14,7,0,65.0,9.0,1.3,6.9,10.0,23.99,0.0
2018,11,14,7,15,187.5,22.0,1.2,7.65,38.0,90.88,12.19
2018,11,14,7,30,310.0,35.0,1.1,8.4,66.0,168.61,124.55
2018,11,14,7,45,396.5,45.5,1.05,9.2,105.5,235.17,186.8
2018,11,14,8,0,483.0,56.0,1.0,10.0,145.0,310.84,252.84
2018,11,14,8,15,541.5,64.0,1.0,10.7,187.5,377.75,310.22
2018,11,14,8,30,600.0,72.0,1.0,11.4,230.0,449.38,369.2
2018,11,14,8,45,639.0,77.0,0.95,12.15,270.0,509.78,416.75
2018,11,14,9,0,678.0,82.0,0.9,12.9,310.0,571.93,463.56
2018,11,14,9,15,678.5,89.5,0.8,13.5,339.0,611.13,490.8
2018,11,14,9,30,679.0,97.0,0.7,14.1,368.0,648.24,515.06
2018,11,14,9,45,682.5,104.0,0.65,14.75,394.5,684.87,538.14
2018,11,14,10,0,686.0,111.0,0.6,15.4,421.0,719.33,559.07
2018,11,14,10,15,705.0,113.5,0.55,15.95,447.0,759.26,583.52
2018,11,14,10,30,724.0,116.0,0.5,16.5,473.0,797.46,606.15
2018,11,14,10,45,729.0,117.0,0.4,17.1,487.5,819.39,616.39
2018,11,14,11,0,734.0,118.0,0.3,17.7,502.0,838.51,624.86
2018,11,14,11,15,758.5,119.0,0.35,18.0,522.5,872.69,646.72
2018,11,14,11,30,783.0,120.0,0.4,18.3,543.0,904.23,666.57
2018,11,14,11,45,783.5,120.5,0.4,18.55,546.0,909.71,668.76
2018,11,14,12,0,784.0,121.0,0.4,18.8,549.0,911.85,669.36
2018,11,14,12,15,781.0,120.5,0.55,18.9,544.0,906.12,668.64
2018,11,14,12,30,778.0,120.0,0.7,19.0,539.0,897.08,665.89
2018,11,14,12,45,770.0,118.0,0.8,19.1,525.0,878.37,655.78
2018,11,14,13,0,762.0,116.0,0.9,19.2,511.0,856.65,643.68
2018,11,14,13,15,738.0,115.5,1.0,19.1,486.5,819.75,621.64
2018,11,14,13,30,714.0,115.0,1.1,19.0,462.0,780.83,597.89
2018,11,14,13,45,702.5,110.5,1.25,18.9,436.5,745.92,576.97
2018,11,14,14,0,691.0,106.0,1.4,18.8,411.0,708.99,553.91
2018,11,14,14,15,662.5,100.5,1.45,18.55,375.5,656.03,517.97
2018,11,14,14,30,634.0,95.0,1.5,18.3,340.0,602.77,480.74
2018,11,14,14,45,593.0,92.5,1.55,18.0,304.0,544.38,437.6
2018,11,14,15,0,552.0,90.0,1.6,17.7,268.0,487.3,394.08
2018,11,14,15,15,538.5,82.0,1.6,17.7,236.0,442.73,358.48
2018,11,14,15,30,525.0,74.0,1.6,17.7,204.0,397.93,321.23
2018,11,14,15,45,458.5,65.0,1.7,15.9,163.0,325.5,262.67
2018,11,14,16,0,392.0,56.0,1.8,14.1,122.0,258.84,206.5
2018,11,14,16,15,304.0,43.0,1.95,13.35,85.0,186.67,143.54
2018,11,14,16,30,216.0,30.0,2.1,12.6,48.0,123.59,80.57
2018,11,14,16,45,120.5,17.0,2.2,11.9,26.0,48.96,0.0
2018,11,14,17,0,25.0,4.0,2.3,11.2,4.0,3.64,0.0
2018,11,14,17,15,12.5,2.0,2.35,11.0,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,15,6,45,16.5,3.5,2.05,6.75,3.5,0.0,0.0
2018,11,15,7,0,33.0,7.0,2.1,6.8,7.0,14.36,0.0
2018,11,15,7,15,116.0,21.5,2.05,7.6,31.0,68.38,0.0
2018,11,15,7,30,199.0,36.0,2.0,8.4,55.0,130.81,95.56
2018,11,15,7,45,277.5,51.0,2.0,9.15,92.5,191.45,152.55
2018,11,15,8,0,356.0,66.0,2.0,9.9,130.0,260.87,213.91
2018,11,15,8,15,413.5,77.0,1.95,10.5,170.0,322.66,267.96
2018,11,15,8,30,471.0,88.0,1.9,11.1,210.0,389.7,324.68
2018,11,15,8,45,513.0,96.0,1.85,11.75,249.0,448.23,372.62
2018,11,15,9,0,555.0,104.0,1.8,12.4,288.0,512.86,423.54
2018,11,15,9,15,566.5,110.5,1.6,13.0,316.5,553.93,453.65
2018,11,15,9,30,578.0,117.0,1.4,13.6,345.0,593.96,481.72
2018,11,15,9,45,654.5,112.0,1.25,14.2,389.5,671.02,536.73
2018,11,15,10,0,731.0,107.0,1.1,14.8,434.0,750.07,589.16
2018,11,15,10,15,746.0,109.5,0.95,15.3,459.0,787.84,610.68
2018,11,15,10,30,761.0,112.0,0.8,15.8,484.0,823.54,630.42
2018,11,15,10,45,768.0,113.0,0.7,16.3,500.0,847.99,642.78
2018,11,15,11,0,775.0,114.0,0.6,16.8,516.0,869.57,653.09
2018,11,15,11,15,772.5,115.5,0.5,17.1,523.0,880.05,656.44
2018,11,15,11,30,770.0,117.0,0.4,17.4,530.0,887.23,657.84
2018,11,15,11,45,719.0,128.5,0.3,17.75,516.0,857.93,635.54
2018,11,15,12,0,668.0,140.0,0.2,18.1,502.0,824.72,611.56
2018,11,15,12,15,702.5,133.5,0.25,18.2,511.5,847.36,627.7
2018,11,15,12,30,737.0,127.0,0.3,18.3,521.0,866.5,640.78
2018,11,15,12,45,747.5,123.0,0.4,18.4,515.0,862.84,640.2
2018,11,15,13,0,758.0,119.0,0.5,18.5,509.0,855.74,637.88
2018,11,15,13,15,752.0,115.5,0.6,18.5,490.5,831.24,624.31
2018,11,15,13,30,746.0,112.0,0.7,18.5,472.0,803.95,608.89
2018,11,15,13,45,736.5,107.5,0.85,18.45,447.0,769.94,589.4
2018,11,15,14,0,727.0,103.0,1.0,18.4,422.0,733.68,567.74
2018,11,15,14,15,708.5,98.0,1.05,18.15,390.0,687.88,537.83
2018,11,15,14,30,690.0,93.0,1.1,17.9,358.0,640.93,506.4
2018,11,15,14,45,665.5,86.5,1.15,17.65,321.5,587.24,467.97
2018,11,15,15,0,641.0,80.0,1.2,17.4,285.0,533.53,428.03
2018,11,15,15,15,597.5,74.5,1.2,17.4,245.0,469.86,378.11
2018,11,15,15,30,554.0,69.0,1.2,17.4,205.0,408.57,328.4
2018,11,15,15,45,470.5,61.5,1.3,15.95,161.5,327.92,263.53
2018,11,15,16,0,387.0,54.0,1.4,14.5,118.0,254.69,202.21
2018,11,15,16,15,316.0,42.0,1.45,13.95,83.5,190.54,145.55
2018,11,15,16,30,245.0,30.0,1.5,13.4,49.0,131.95,83.56
2018,11,15,16,45,138.0,17.0,1.55,12.9,26.5,53.84,0.0
2018,11,15,17,0,31.0,4.0,1.6,12.4,4.0,0.0,0.0
2018,11,15,17,15,15.5,2.0,1.65,12.25,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,16,6,45,27.5,4.0,1.65,7.55,4.0,0.0,0.0
2018,11,16,7,0,55.0,8.0,1.6,7.7,8.0,20.54,0.0
2018,11,16,7,15,173.5,20.5,1.55,8.45,34.0,83.3,0.0
2018,11,16,7,30,292.0,33.0,1.5,9.2,60.0,159.5,114.49
2018,11,16,7,45,383.5,43.0,1.5,9.95,98.5,226.21,178.72
2018,11,16,8,0,475.0,53.0,1.5,10.7,137.0,302.59,245.95
2018,11,16,8,15,456.0,65.5,1.4,11.25,163.5,333.23,274.62
2018,11,16,8,30,437.0,78.0,1.3,11.8,190.0,357.7,296.53
2018,11,16,8,45,429.0,93.5,1.2,12.4,218.5,392.82,325.21
2018,11,16,9,0,421.0,109.0,1.1,13.0,247.0,426.02,350.86
2018,11,16,9,15,518.5,109.0,1.0,13.55,298.5,513.01,418.39
2018,11,16,9,30,616.0,109.0,0.9,14.1,350.0,612.65,491.84
2018,11,16,9,45,623.0,119.5,0.8,14.65,379.5,653.56,518.28
2018,11,16,10,0,630.0,130.0,0.7,15.2,409.0,692.66,542.74
2018,11,16,10,15,644.0,134.0,0.65,15.65,433.0,728.73,565.17
2018,11,16,10,30,658.0,138.0,0.6,16.1,457.0,762.96,585.91
2018,11,16,10,45,666.0,141.5,0.5,16.5,474.5,789.27,600.13
2018,11,16,11,0,674.0,145.0,0.4,16.9,492.0,813.08,612.48
2018,11,16,11,15,679.0,146.5,0.4,17.25,502.5,829.28,621.63
2018,11,16,11,30,684.0,148.0,0.4,17.6,513.0,842.63,629.06
2018,11,16,11,45,684.5,149.0,0.4,17.95,516.0,848.28,631.55
2018,11,16,12,0,685.0,150.0,0.4,18.3,519.0,850.88,632.29
2018,11,16,12,15,699.5,144.0,0.4,18.45,518.0,855.65,635.13
2018,11,16,12,30,714.0,138.0,0.4,18.6,517.0,857.1,635.9
2018,11,16,12,45,729.0,130.0,0.4,18.8,509.5,853.26,633.29
2018,11,16,13,0,744.0,122.0,0.4,19.0,502.0,845.83,628.54
2018,11,16,13,15,732.5,120.0,0.4,18.95,482.5,818.59,611.45
2018,11,16,13,30,721.0,118.0,0.4,18.9,463.0,788.84,592.9
2018,11,16,13,45,704.0,115.5,0.45,18.85,437.5,751.63,570.02
2018,11,16,14,0,687.0,113.0,0.5,18.8,412.0,712.64,545.59
2018,11,16,14,15,662.5,109.0,0.55,18.55,380.0,664.68,514.72
2018,11,16,14,30,638.0,105.0,0.6,18.3,348.0,616.04,481.91
2018,11,16,14,45,604.0,99.5,0.7,18.0,311.0,558.87,441.9
2018,11,16,15,0,570.0,94.0,0.8,17.7,274.0,502.49,400.83
2018,11,16,15,15,525.0,86.0,0.8,17.7,234.5,438.15,350.85
2018,11,16,15,30,480.0,78.0,0.8,17.7,195.0,374.43,299.75
2018,11,16,15,45,415.0,68.0,1.1,16.4,155.0,305.21,244.66
2018,11,16,16,0,350.0,58.0,1.4,15.1,115.0,242.21,191.82
2018,11,16,16,15,254.0,44.0,1.5,14.5,78.5,168.98,128.52
2018,11,16,16,30,158.0,30.0,1.6,13.9,42.0,103.4,63.05
2018,11,16,16,45,86.0,16.5,1.65,13.25,22.5,38.94,0.0
2018,11,16,17,0,14.0,3.0,1.7,12.6,3.0,0.0,0.0
2018,11,16,17,15,7.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,45,13.5,2.5,1.7,6.3,2.5,0.0,0.0
2018,11,17,7,0,27.0,5.0,1.7,6.3,5.0,11.04,0.0
2018,11,17,7,15,118.5,19.0,1.7,7.0,28.5,64.83,0.0
2018,11,17,7,30,210.0,33.0,1.7,7.7,52.0,131.18,92.9
2018,11,17,7,45,294.0,47.0,1.7,8.4,89.5,193.08,153.23
2018,11,17,8,0,378.0,61.0,1.7,9.1,127.0,264.47,216.59
2018,11,17,8,15,428.5,71.5,1.65,9.65,165.0,322.92,268.19
2018,11,17,8,30,479.0,82.0,1.6,10.2,203.0,385.89,321.83
2018,11,17,8,45,516.5,90.0,1.55,10.75,240.5,445.01,370.4
2018,11,17,9,0,554.0,98.0,1.5,11.3,278.0,504.12,417.23
2018,11,17,9,15,613.0,99.5,1.4,11.9,319.5,572.97,469.8
2018,11,17,9,30,672.0,101.0,1.3,12.5,361.0,644.2,522.01
2018,11,17,9,45,713.5,99.0,1.25,13.15,395.0,699.63,559.55
2018,11,17,10,0,755.0,97.0,1.2,13.8,429.0,754.97,596.01
2018,11,17,10,15,769.5,99.0,1.15,14.25,454.0,792.22,619.14
2018,11,17,10,30,784.0,101.0,1.1,14.7,479.0,827.32,640.54
2018,11,17,10,45,794.0,102.5,1.05,15.15,497.0,849.78,652.93
2018,11,17,11,0,804.0,104.0,1.0,15.6,515.0,875.05,667.25
2018,11,17,11,15,809.5,104.5,1.0,15.85,526.0,892.04,677.2
2018,11,17,11,30,815.0,105.0,1.0,16.1,537.0,905.76,685.15
2018,11,17,11,45,817.5,105.0,1.0,16.35,540.5,912.76,688.76
2018,11,17,12,0,820.0,105.0,1.0,16.6,544.0,916.3,690.32
2018,11,17,12,15,787.5,115.0,1.0,16.65,533.5,902.07,680.77
2018,11,17,12,30,755.0,125.0,1.0,16.7,523.0,878.74,665.49
2018,11,17,12,45,708.0,136.0,1.0,16.7,503.0,840.11,640.1
2018,11,17,13,0,661.0,147.0,1.0,16.7,483.0,798.83,612.89
2018,11,17,13,15,651.0,144.0,1.05,16.65,464.5,773.2,597.13
2018,11,17,13,30,641.0,141.0,1.1,16.6,446.0,745.23,579.36
2018,11,17,13,45,625.5,136.5,1.15,16.55,421.0,708.94,555.46
2018,11,17,14,0,610.0,132.0,1.2,16.5,396.0,671.01,529.89
2018,11,17,14,15,587.0,126.5,1.2,16.25,365.0,620.5,494.1
2018,11,17,14,30,564.0,121.0,1.2,16.0,334.0,574.78,460.96
2018,11,17,14,45,533.0,113.5,1.25,15.75,298.5,521.13,421.15
2018,11,17,15,0,502.0,106.0,1.3,15.5,263.0,468.52,380.86
2018,11,17,15,15,457.5,96.0,1.3,15.5,224.0,406.26,331.06
2018,11,17,15,30,413.0,86.0,1.3,15.5,185.0,347.16,282.33
2018,11,17,15,45,353.5,73.0,1.4,13.9,146.0,280.63,227.81
2018,11,17,16,0,294.0,60.0,1.5,12.3,107.0,219.83,175.98
2018,11,17,16,15,195.5,44.5,1.5,11.7,71.5,147.01,112.6
2018,11,17,16,30,97.0,29.0,1.5,11.1,36.0,75.03,43.61
2018,11,17,16,45,50.5,15.5,1.45,10.45,19.0,28.17,0.0
2018,11,17,17,0,4.0,2.0,1.4,9.8,2.0,0.0,0.0
2018,11,17,17,15,2.0,1.0,1.35,9.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,18,6,45,13.0,2.5,1.1,6.15,2.5,0.0,0.0
2018,11,18,7,0,26.0,5.0,1.1,6.1,5.0,10.77,0.0
2018,11,18,7,15,122.5,19.0,1.15,6.7,28.5,53.29,0.0
2018,11,18,7,30,219.0,33.0,1.2,7.3,52.0,133.83,92.81
2018,11,18,7,45,295.0,46.0,1.25,7.9,87.0,192.13,152.02
2018,11,18,8,0,371.0,59.0,1.3,8.5,122.0,258.45,211.4
2018,11,18,8,15,339.0,72.5,1.4,9.1,142.0,277.65,230.84
2018,11,18,8,30,307.0,86.0,1.5,9.7,162.0,293.02,245.56
2018,11,18,8,45,312.0,102.0,1.55,10.3,191.0,330.23,277.06
2018,11,18,9,0,317.0,118.0,1.6,10.9,220.0,354.58,297.18
2018,11,18,9,15,460.5,113.5,1.65,11.5,280.5,476.4,396.16
2018,11,18,9,30,604.0,109.0,1.7,12.1,341.0,601.56,493.47
2018,11,18,9,45,662.5,108.0,1.75,12.65,381.0,669.28,542.88
2018,11,18,10,0,721.0,107.0,1.8,13.2,421.0,738.24,591.58
2018,11,18,10,15,734.5,110.0,1.75,13.7,445.5,775.01,615.09
2018,11,18,10,30,748.0,113.0,1.7,14.2,470.0,809.7,637.01
2018,11,18,10,45,756.0,115.0,1.7,14.7,487.5,836.0,653.24
2018,11,18,11,0,764.0,117.0,1.7,15.2,505.0,859.54,667.53
2018,11,18,11,15,768.5,118.0,1.65,15.5,515.5,875.77,676.67
2018,11,18,11,30,773.0,119.0,1.6,15.8,526.0,888.88,683.76
2018,11,18,11,45,772.5,120.5,1.6,16.1,529.0,894.74,686.63
2018,11,18,12,0,772.0,122.0,1.6,16.4,532.0,897.3,687.49
