Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,8,30,485.0,44.0,1.6,10.2,124.0,321.09,262.81
2018,12,19,8,45,508.5,52.5,1.65,10.5,156.0,368.64,305.89
2018,12,19,9,0,532.0,61.0,1.7,10.8,188.0,417.29,348.16
2018,12,19,9,15,506.0,75.0,1.7,11.1,211.0,441.09,368.43
2018,12,19,9,30,480.0,89.0,1.7,11.4,234.0,456.28,380.92
2018,12,19,9,45,486.5,99.0,1.7,11.75,259.5,491.68,408.9
2018,12,19,10,0,493.0,109.0,1.7,12.1,285.0,526.04,435.12
2018,12,19,10,15,541.5,108.0,1.6,12.45,315.0,584.84,479.64
2018,12,19,10,30,590.0,107.0,1.5,12.8,345.0,639.41,518.81
2018,12,19,10,45,534.5,124.5,1.45,13.15,348.0,621.61,503.25
2018,12,19,11,0,479.0,142.0,1.4,13.5,351.0,606.87,489.9
2018,12,19,11,15,416.5,157.0,1.35,13.75,343.0,578.74,466.45
2018,12,19,11,30,354.0,172.0,1.3,14.0,335.0,529.3,427.37
2018,12,19,11,45,273.0,188.5,1.25,14.3,315.0,480.94,387.98
2018,12,19,12,0,192.0,205.0,1.2,14.6,295.0,413.25,333.59
2018,12,19,12,15,205.5,204.0,1.15,14.7,300.0,424.16,342.57
2018,12,19,12,30,219.0,203.0,1.1,14.8,305.0,434.46,350.47
2018,12,19,12,45,196.0,199.5,1.1,14.9,289.5,408.23,329.63
2018,12,19,13,0,173.0,196.0,1.1,15.0,274.0,381.89,308.86
2018,12,19,13,15,177.5,189.0,1.15,14.95,267.0,374.83,304.19
2018,12,19,13,30,182.0,182.0,1.2,14.9,260.0,367.18,298.88
2018,12,19,13,45,191.5,172.0,1.25,14.85,250.0,359.06,293.34
2018,12,19,14,0,201.0,162.0,1.3,14.8,240.0,350.02,286.98
2018,12,19,14,15,287.0,137.5,1.3,14.6,240.0,393.76,323.95
2018,12,19,14,30,373.0,113.0,1.3,14.4,240.0,431.85,355.35
2018,12,19,14,45,504.5,88.0,1.3,14.25,241.0,483.84,397.35
2018,12,19,15,0,636.0,63.0,1.3,14.1,242.0,519.6,425.2
2018,12,19,15,15,599.0,57.5,1.3,14.1,207.5,462.35,378.17
2018,12,19,15,30,562.0,52.0,1.3,14.1,173.0,406.75,331.63
2018,12,19,15,45,399.0,49.5,1.35,13.25,126.5,290.89,236.26
2018,12,19,16,0,236.0,47.0,1.4,12.4,80.0,188.41,149.92
2018,12,19,16,15,138.5,34.0,1.45,12.1,51.5,110.44,81.55
2018,12,19,16,30,41.0,21.0,1.5,11.8,23.0,41.43,9.61
2018,12,19,16,45,32.0,12.0,1.55,11.5,12.5,20.93,0.0
2018,12,19,17,0,23.0,3.0,1.6,11.2,2.0,0.0,0.0
2018,12,19,17,15,11.5,1.5,1.6,11.0,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,20,7,15,10.5,2.5,2.4,7.7,2.5,0.0,0.0
2018,12,20,7,30,21.0,5.0,2.4,7.8,5.0,10.73,0.0
2018,12,20,7,45,11.5,16.0,2.4,7.9,16.0,20.07,0.0
2018,12,20,8,0,2.0,27.0,2.4,8.0,27.0,26.82,14.88
2018,12,20,8,15,8.0,42.5,2.4,8.2,43.5,45.8,33.06
2018,12,20,8,30,14.0,58.0,2.4,8.4,60.0,64.81,50.22
2018,12,20,8,45,29.0,73.5,2.35,8.6,79.5,95.9,77.75
2018,12,20,9,0,44.0,89.0,2.3,8.8,99.0,122.89,101.64
2018,12,20,9,15,74.5,102.5,2.25,9.0,123.5,158.45,132.95
2018,12,20,9,30,105.0,116.0,2.2,9.2,148.0,208.21,175.84
2018,12,20,9,45,117.5,129.5,2.15,9.45,168.5,236.58,199.71
2018,12,20,10,0,130.0,143.0,2.1,9.7,189.0,265.69,223.88
2018,12,20,10,15,77.5,117.5,2.1,9.85,145.5,194.16,162.77
2018,12,20,10,30,25.0,92.0,2.1,10.0,102.0,110.33,90.28
2018,12,20,10,45,12.5,80.5,2.05,10.1,85.5,81.94,65.59
2018,12,20,11,0,0.0,69.0,2.0,10.2,69.0,61.0,47.06
2018,12,20,11,15,4.0,109.5,2.05,10.35,111.5,103.66,83.55
2018,12,20,11,30,8.0,150.0,2.1,10.5,154.0,150.1,122.63
2018,12,20,11,45,7.5,143.5,2.15,10.6,147.0,142.31,115.89
2018,12,20,12,0,7.0,137.0,2.2,10.7,140.0,134.75,109.49
2018,12,20,12,15,5.0,129.5,2.2,10.75,131.5,124.96,101.17
2018,12,20,12,30,3.0,122.0,2.2,10.8,123.0,115.36,93.02
2018,12,20,12,45,3.0,125.0,2.2,10.9,126.0,118.63,95.79
2018,12,20,13,0,3.0,128.0,2.2,11.0,129.0,122.04,98.68
2018,12,20,13,15,3.5,131.5,2.2,10.95,133.0,126.6,102.64
2018,12,20,13,30,4.0,135.0,2.2,10.9,137.0,131.4,106.83
2018,12,20,13,45,3.5,124.0,2.25,10.85,125.5,119.66,97.04
2018,12,20,14,0,3.0,113.0,2.3,10.8,114.0,108.08,87.38
2018,12,20,14,15,1.5,97.0,2.25,10.7,97.5,90.55,72.55
2018,12,20,14,30,0.0,81.0,2.2,10.6,81.0,73.38,57.92
2018,12,20,14,45,0.0,74.0,2.2,10.5,74.0,66.87,52.4
2018,12,20,15,0,0.0,67.0,2.2,10.4,67.0,60.43,46.88
2018,12,20,15,15,21.0,59.0,2.2,10.4,63.5,70.29,55.81
2018,12,20,15,30,42.0,51.0,2.2,10.4,60.0,73.46,58.54
2018,12,20,15,45,21.0,38.5,2.15,10.1,43.0,47.43,35.4
2018,12,20,16,0,0.0,26.0,2.1,9.8,26.0,22.9,13.83
2018,12,20,16,15,9.5,19.0,2.15,9.7,19.5,21.05,11.46
2018,12,20,16,30,19.0,12.0,2.2,9.6,13.0,20.35,2.74
2018,12,20,16,45,19.0,7.5,2.2,9.55,7.5,12.8,0.0
2018,12,20,17,0,19.0,3.0,2.2,9.5,2.0,0.0,0.0
2018,12,20,17,15,9.5,1.5,2.2,9.5,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,21,7,15,18.5,2.5,2.55,7.25,2.5,0.0,0.0
2018,12,21,7,30,37.0,5.0,2.6,7.5,5.0,15.37,0.0
2018,12,21,7,45,223.0,16.0,2.7,7.7,33.0,91.36,0.0
2018,12,21,8,0,409.0,27.0,2.8,7.9,61.0,216.62,152.54
2018,12,21,8,15,396.5,37.0,2.85,8.1,85.0,245.64,197.02
2018,12,21,8,30,384.0,47.0,2.9,8.3,109.0,272.0,225.47
2018,12,21,8,45,433.5,56.0,2.95,8.45,144.0,329.58,277.72
2018,12,21,9,0,483.0,65.0,3.0,8.6,179.0,390.88,331.66
2018,12,21,9,15,498.0,74.5,2.95,8.85,208.5,433.85,368.61
2018,12,21,9,30,513.0,84.0,2.9,9.1,238.0,476.65,404.24
2018,12,21,9,45,474.0,99.0,2.85,9.35,253.5,481.51,407.62
2018,12,21,10,0,435.0,114.0,2.8,9.6,269.0,487.5,411.37
2018,12,21,10,15,402.0,131.5,2.8,9.95,283.0,497.06,417.53
2018,12,21,10,30,369.0,149.0,2.8,10.3,297.0,487.05,408.2
2018,12,21,10,45,506.0,127.5,2.75,10.65,341.5,600.71,499.58
2018,12,21,11,0,643.0,106.0,2.7,11.0,386.0,710.49,582.14
2018,12,21,11,15,664.0,104.5,2.7,11.25,401.5,738.22,601.09
2018,12,21,11,30,685.0,103.0,2.7,11.5,417.0,763.8,618.99
2018,12,21,11,45,702.5,101.5,2.7,11.75,427.5,783.85,632.77
2018,12,21,12,0,720.0,100.0,2.7,12.0,438.0,801.22,644.65
2018,12,21,12,15,822.5,80.0,2.75,12.1,465.0,863.6,690.13
2018,12,21,12,30,925.0,60.0,2.8,12.2,492.0,917.43,728.58
2018,12,21,12,45,918.0,62.5,2.85,12.25,485.0,908.19,722.0
2018,12,21,13,0,911.0,65.0,2.9,12.3,478.0,895.48,713.64
2018,12,21,13,15,898.5,65.0,2.95,12.3,461.0,871.3,697.21
2018,12,21,13,30,886.0,65.0,3.0,12.3,444.0,844.15,678.65
2018,12,21,13,45,868.0,64.5,3.1,12.25,420.0,809.03,654.53
2018,12,21,14,0,850.0,64.0,3.2,12.2,396.0,778.99,633.93
2018,12,21,14,15,828.5,62.5,3.15,11.85,366.5,735.12,602.41
2018,12,21,14,30,807.0,61.0,3.1,11.5,337.0,689.71,569.25
2018,12,21,14,45,777.5,59.0,3.05,11.2,303.0,636.85,529.48
2018,12,21,15,0,748.0,57.0,3.0,10.9,269.0,583.67,487.69
2018,12,21,15,15,603.0,60.0,3.0,10.9,215.5,469.66,393.7
2018,12,21,15,30,458.0,63.0,3.0,10.9,162.0,361.53,302.44
2018,12,21,15,45,382.0,54.5,3.05,10.15,125.5,288.6,239.55
2018,12,21,16,0,306.0,46.0,3.1,9.4,89.0,220.94,179.53
2018,12,21,16,15,260.0,35.0,3.0,9.1,63.0,173.15,132.62
2018,12,21,16,30,214.0,24.0,2.9,8.8,37.0,121.26,47.9
2018,12,21,16,45,118.0,13.5,2.8,8.55,19.5,49.62,0.0
2018,12,21,17,0,22.0,3.0,2.7,8.3,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.65,8.0,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,7,15,9.5,2.0,0.75,6.6,2.0,0.0,0.0
2018,12,22,7,30,19.0,4.0,0.7,6.7,4.0,9.17,0.0
2018,12,22,7,45,54.0,17.0,0.7,6.85,20.5,33.97,0.0
2018,12,22,8,0,89.0,30.0,0.7,7.0,37.0,82.92,55.85
2018,12,22,8,15,127.5,44.0,0.65,7.25,61.0,121.98,96.41
2018,12,22,8,30,166.0,58.0,0.6,7.5,85.0,163.65,134.29
2018,12,22,8,45,179.5,72.0,0.6,7.75,108.0,195.3,162.88
2018,12,22,9,0,193.0,86.0,0.6,8.0,131.0,228.01,191.6
2018,12,22,9,15,181.5,101.5,0.6,8.3,149.5,247.67,208.3
2018,12,22,9,30,170.0,117.0,0.6,8.6,168.0,253.62,213.26
2018,12,22,9,45,141.0,129.0,0.6,8.9,174.5,252.64,211.75
2018,12,22,10,0,112.0,141.0,0.6,9.2,181.0,249.38,208.06
2018,12,22,10,15,105.5,146.0,0.5,9.5,186.0,252.47,209.85
2018,12,22,10,30,99.0,151.0,0.4,9.8,191.0,255.16,211.14
2018,12,22,10,45,148.0,167.5,0.35,10.1,230.5,318.63,262.65
2018,12,22,11,0,197.0,184.0,0.3,10.4,270.0,384.01,313.69
2018,12,22,11,15,135.5,190.0,0.3,10.55,250.0,340.63,277.01
2018,12,22,11,30,74.0,196.0,0.3,10.7,230.0,278.71,226.42
2018,12,22,11,45,66.0,197.0,0.35,10.9,227.5,272.81,221.9
2018,12,22,12,0,58.0,198.0,0.4,11.1,225.0,266.87,216.89
2018,12,22,12,15,50.5,194.5,0.5,11.05,218.0,255.55,207.99
2018,12,22,12,30,43.0,191.0,0.6,11.0,211.0,244.37,199.16
2018,12,22,12,45,38.5,185.5,0.65,10.9,203.0,233.48,190.55
2018,12,22,13,0,34.0,180.0,0.7,10.8,195.0,222.8,182.08
2018,12,22,13,15,48.0,176.5,0.85,10.9,197.5,230.93,189.63
2018,12,22,13,30,62.0,173.0,1.0,11.0,200.0,238.73,196.78
2018,12,22,13,45,47.5,136.5,1.15,11.05,156.5,180.72,149.09
2018,12,22,14,0,33.0,100.0,1.3,11.1,113.0,125.66,103.05
2018,12,22,14,15,24.0,83.5,1.35,11.1,92.5,99.83,81.09
2018,12,22,14,30,15.0,67.0,1.4,11.1,72.0,74.88,59.6
2018,12,22,14,45,35.5,75.0,1.45,11.05,85.5,98.18,80.21
2018,12,22,15,0,56.0,83.0,1.5,11.0,99.0,121.15,100.13
2018,12,22,15,15,28.0,61.0,1.5,11.0,69.0,76.91,61.44
2018,12,22,15,30,0.0,39.0,1.5,11.0,39.0,34.39,24.12
2018,12,22,15,45,0.0,31.5,1.7,10.3,31.5,27.75,18.3
2018,12,22,16,0,0.0,24.0,1.9,9.6,24.0,21.13,12.37
2018,12,22,16,15,6.5,17.0,1.95,9.45,17.5,18.01,9.1
2018,12,22,16,30,13.0,10.0,2.0,9.3,11.0,15.63,1.99
2018,12,22,16,45,13.0,5.0,2.1,9.2,5.5,8.68,0.0
2018,12,22,17,0,13.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,22,17,15,6.5,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.15,7.2,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,7.5,1.0,0.91,0.0
2018,12,23,7,45,0.0,3.0,0.8,7.8,3.0,2.73,0.0
2018,12,23,8,0,0.0,5.0,0.6,8.1,5.0,4.38,0.0
2018,12,23,8,15,0.0,6.0,0.6,8.35,6.0,5.26,0.0
2018,12,23,8,30,0.0,7.0,0.6,8.6,7.0,6.14,0.0
2018,12,23,8,45,0.0,8.0,0.6,8.8,8.0,7.02,0.49
2018,12,23,9,0,0.0,9.0,0.6,9.0,9.0,7.9,1.29
2018,12,23,9,15,0.0,11.0,0.6,9.3,11.0,9.66,2.85
2018,12,23,9,30,0.0,13.0,0.6,9.6,13.0,11.42,4.4
2018,12,23,9,45,1.5,40.0,0.6,9.85,40.5,36.33,26.23
2018,12,23,10,0,3.0,67.0,0.6,10.1,68.0,61.47,47.95
2018,12,23,10,15,2.0,71.5,0.6,10.3,72.0,64.78,50.6
2018,12,23,10,30,1.0,76.0,0.6,10.5,76.0,68.11,53.29
2018,12,23,10,45,18.0,106.5,0.55,10.75,114.0,120.88,98.53
2018,12,23,11,0,35.0,137.0,0.5,11.0,152.0,170.75,140.16
2018,12,23,11,15,40.5,154.5,0.55,11.2,172.5,196.63,161.1
2018,12,23,11,30,46.0,172.0,0.6,11.4,193.0,223.07,182.43
2018,12,23,11,45,25.0,147.0,0.6,11.55,158.5,173.65,141.14
2018,12,23,12,0,4.0,122.0,0.6,11.7,124.0,116.22,92.96
2018,12,23,12,15,2.0,118.5,0.65,11.8,119.5,110.77,88.5
2018,12,23,12,30,0.0,115.0,0.7,11.9,115.0,105.41,83.95
2018,12,23,12,45,0.0,113.0,0.7,11.95,113.0,103.47,82.36
2018,12,23,13,0,0.0,111.0,0.7,12.0,111.0,101.59,80.83
2018,12,23,13,15,14.0,111.5,0.65,12.05,117.5,114.48,92.29
2018,12,23,13,30,28.0,112.0,0.6,12.1,124.0,135.53,110.43
2018,12,23,13,45,61.0,115.5,0.5,12.15,140.0,166.76,137.44
2018,12,23,14,0,94.0,119.0,0.4,12.2,156.0,209.85,173.51
2018,12,23,14,15,118.0,125.5,0.3,12.15,168.5,234.84,193.95
2018,12,23,14,30,142.0,132.0,0.2,12.1,181.0,258.84,213.25
2018,12,23,14,45,90.0,114.0,0.15,12.05,144.0,195.75,160.66
2018,12,23,15,0,38.0,96.0,0.1,12.0,107.0,125.51,101.79
2018,12,23,15,15,28.0,85.0,0.1,12.0,92.5,106.53,85.85
2018,12,23,15,30,18.0,74.0,0.1,12.0,78.0,88.6,70.31
2018,12,23,15,45,9.0,57.5,0.3,11.55,59.5,59.81,45.6
2018,12,23,16,0,0.0,41.0,0.5,11.1,41.0,38.15,26.72
2018,12,23,16,15,7.5,27.5,0.55,10.9,28.0,27.87,17.17
2018,12,23,16,30,15.0,14.0,0.6,10.7,15.0,21.57,5.63
2018,12,23,16,45,15.0,7.5,0.7,10.55,8.0,11.62,0.0
2018,12,23,17,0,15.0,1.0,0.8,10.4,1.0,0.0,0.0
2018,12,23,17,15,7.5,0.5,0.85,10.3,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,24,7,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,7,45,0.0,2.0,1.75,9.9,2.0,1.82,0.0
2018,12,24,8,0,0.0,4.0,1.8,10.0,4.0,3.5,0.0
2018,12,24,8,15,0.0,6.0,1.95,10.2,6.0,5.26,0.0
2018,12,24,8,30,0.0,8.0,2.1,10.4,8.0,7.02,0.36
2018,12,24,8,45,0.0,10.5,2.2,10.65,10.5,9.22,2.33
2018,12,24,9,0,0.0,13.0,2.3,10.9,13.0,11.42,4.28
2018,12,24,9,15,0.0,17.0,2.4,11.05,17.0,14.94,7.37
2018,12,24,9,30,0.0,21.0,2.5,11.2,21.0,18.47,10.44
2018,12,24,9,45,0.5,38.0,2.6,11.4,38.0,33.85,23.78
2018,12,24,10,0,1.0,55.0,2.7,11.6,55.0,49.31,37.08
2018,12,24,10,15,1.0,61.5,2.8,11.7,61.5,55.11,41.99
2018,12,24,10,30,1.0,68.0,2.9,11.8,68.0,60.92,46.88
2018,12,24,10,45,0.5,73.0,3.05,11.85,73.0,64.97,50.24
2018,12,24,11,0,0.0,78.0,3.2,11.9,78.0,69.01,53.59
2018,12,24,11,15,1.5,74.5,3.25,11.95,75.0,67.2,52.05
2018,12,24,11,30,3.0,71.0,3.3,12.0,72.0,65.44,50.57
2018,12,24,11,45,1.5,69.0,3.4,12.0,69.5,62.35,47.84
2018,12,24,12,0,0.0,67.0,3.5,12.0,67.0,59.24,45.11
2018,12,24,12,15,0.0,56.0,3.55,12.05,56.0,49.47,36.77
2018,12,24,12,30,0.0,45.0,3.6,12.1,45.0,39.72,28.45
2018,12,24,12,45,0.0,38.0,3.65,12.15,38.0,33.52,23.15
2018,12,24,13,0,0.0,31.0,3.7,12.2,31.0,27.33,17.86
2018,12,24,13,15,0.0,25.5,3.75,12.25,25.5,22.47,13.69
2018,12,24,13,30,0.0,20.0,3.8,12.3,20.0,17.61,9.53
2018,12,24,13,45,19.5,40.0,3.9,12.35,47.5,52.31,40.2
2018,12,24,14,0,39.0,60.0,4.0,12.4,75.0,95.82,78.1
2018,12,24,14,15,61.0,73.0,4.05,12.25,95.0,126.8,105.21
2018,12,24,14,30,83.0,86.0,4.1,12.1,115.0,157.06,131.48
2018,12,24,14,45,61.0,74.5,4.15,11.95,94.5,125.51,104.03
2018,12,24,15,0,39.0,63.0,4.2,11.8,74.0,86.53,70.07
2018,12,24,15,15,19.5,38.0,4.2,11.8,43.5,46.54,35.07
2018,12,24,15,30,0.0,13.0,4.2,11.8,13.0,11.42,4.22
2018,12,24,15,45,0.0,10.5,4.2,11.3,10.5,9.22,2.27
2018,12,24,16,0,0.0,8.0,4.2,10.8,8.0,7.02,0.31
2018,12,24,16,15,0.0,6.0,4.25,10.5,6.0,5.26,0.0
2018,12,24,16,30,0.0,4.0,4.3,10.2,4.0,3.5,0.0
2018,12,24,16,45,0.0,2.0,4.35,9.95,2.0,1.82,0.0
2018,12,24,17,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.65,5.95,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.15,6.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.35,6.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.5,7.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,7,15,42.0,3.5,4.6,7.5,3.5,0.0,0.0
2018,12,25,7,30,84.0,7.0,4.6,7.6,7.0,6.37,0.0
2018,12,25,7,45,270.0,15.5,4.6,7.65,33.5,105.26,0.0
2018,12,25,8,0,456.0,24.0,4.6,7.7,60.0,222.18,149.61
2018,12,25,8,15,552.0,29.0,4.55,7.9,98.5,298.67,239.03
2018,12,25,8,30,648.0,34.0,4.5,8.1,137.0,381.18,315.89
2018,12,25,8,45,704.5,38.0,4.45,8.25,177.5,449.1,378.3
2018,12,25,9,0,761.0,42.0,4.4,8.4,218.0,520.68,441.6
2018,12,25,9,15,790.5,45.0,4.35,8.7,255.0,571.77,486.02
2018,12,25,9,30,820.0,48.0,4.3,9.0,292.0,627.71,531.66
2018,12,25,9,45,837.0,52.0,4.25,9.3,325.0,676.09,568.75
2018,12,25,10,0,854.0,56.0,4.2,9.6,358.0,723.12,603.84
2018,12,25,10,15,871.5,57.5,4.2,10.0,386.0,765.47,634.62
2018,12,25,10,30,889.0,59.0,4.2,10.4,414.0,805.9,663.43
2018,12,25,10,45,901.0,59.5,4.2,10.75,435.5,838.19,685.83
2018,12,25,11,0,913.0,60.0,4.2,11.1,457.0,867.75,706.03
2018,12,25,11,15,920.5,60.5,4.2,11.35,471.5,890.44,721.31
2018,12,25,11,30,928.0,61.0,4.2,11.6,486.0,909.86,734.22
2018,12,25,11,45,931.5,61.5,4.2,11.85,493.5,922.28,742.08
2018,12,25,12,0,935.0,62.0,4.2,12.1,501.0,931.11,747.5
2018,12,25,12,15,932.0,63.0,4.2,12.2,500.0,931.12,747.09
2018,12,25,12,30,929.0,64.0,4.2,12.3,499.0,927.45,744.24
2018,12,25,12,45,920.5,64.5,4.25,12.45,489.5,914.58,735.16
2018,12,25,13,0,912.0,65.0,4.3,12.6,480.0,898.26,723.71
2018,12,25,13,15,904.0,64.0,4.3,12.6,464.5,877.05,708.76
2018,12,25,13,30,896.0,63.0,4.3,12.6,449.0,852.66,691.51
2018,12,25,13,45,883.5,62.5,4.3,12.6,427.0,822.23,669.71
2018,12,25,14,0,871.0,62.0,4.3,12.6,405.0,789.21,645.85
2018,12,25,14,15,853.5,59.5,4.25,12.4,376.0,747.27,615.11
2018,12,25,14,30,836.0,57.0,4.2,12.2,347.0,710.05,587.64
2018,12,25,14,45,810.5,54.5,4.2,12.0,313.0,658.63,548.77
2018,12,25,15,0,785.0,52.0,4.2,11.8,279.0,606.54,508.29
2018,12,25,15,15,745.5,49.5,4.2,11.8,241.5,545.39,457.14
2018,12,25,15,30,706.0,47.0,4.2,11.8,204.0,485.39,405.24
2018,12,25,15,45,645.5,42.0,4.0,10.8,164.0,412.99,342.42
2018,12,25,16,0,585.0,37.0,3.8,9.8,124.0,344.69,280.93
2018,12,25,16,15,480.0,31.0,3.8,9.35,87.0,260.7,203.0
2018,12,25,16,30,375.0,25.0,3.8,8.9,50.0,186.84,100.61
2018,12,25,16,45,203.5,14.5,3.8,8.5,26.5,79.02,0.0
2018,12,25,17,0,32.0,4.0,3.8,8.1,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,3.7,7.95,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,6.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.75,6.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.85,5.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.9,4.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.85,4.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,4.65,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.75,4.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.65,4.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,26,7,15,23.5,2.5,3.55,5.1,2.5,0.0,0.0
2018,12,26,7,30,47.0,5.0,3.5,5.5,5.0,4.55,0.0
2018,12,26,7,45,106.0,17.0,3.45,5.9,23.5,51.08,0.0
2018,12,26,8,0,165.0,29.0,3.4,6.3,42.0,117.85,77.58
2018,12,26,8,15,225.5,40.5,3.55,6.75,69.5,169.35,135.23
2018,12,26,8,30,286.0,52.0,3.7,7.2,97.0,224.15,186.14
2018,12,26,8,45,331.5,63.0,3.8,7.65,129.0,276.07,233.46
2018,12,26,9,0,377.0,74.0,3.9,8.1,161.0,331.82,282.99
2018,12,26,9,15,555.5,66.0,3.95,8.45,218.5,457.05,390.39
2018,12,26,9,30,734.0,58.0,4.0,8.8,276.0,587.24,498.82
2018,12,26,9,45,795.0,56.5,4.0,9.2,316.5,657.48,553.38
2018,12,26,10,0,856.0,55.0,4.0,9.6,357.0,722.5,602.52
2018,12,26,10,15,872.0,56.0,3.95,9.8,384.5,763.14,632.09
2018,12,26,10,30,888.0,57.0,3.9,10.0,412.0,801.8,659.79
2018,12,26,10,45,832.0,70.0,3.85,10.25,416.0,802.21,658.16
2018,12,26,11,0,776.0,83.0,3.8,10.5,420.0,788.49,646.22
2018,12,26,11,15,764.0,87.0,3.85,10.55,428.0,796.66,651.99
2018,12,26,11,30,752.0,91.0,3.9,10.6,436.0,806.75,659.15
2018,12,26,11,45,748.0,92.5,3.95,10.7,440.0,812.47,663.02
2018,12,26,12,0,744.0,94.0,4.0,10.8,444.0,815.1,664.73
2018,12,26,12,15,776.5,89.0,4.05,10.8,454.0,834.04,679.09
2018,12,26,12,30,809.0,84.0,4.1,10.8,464.0,855.18,695.08
2018,12,26,12,45,842.5,78.0,4.15,10.8,468.0,872.23,708.11
2018,12,26,13,0,876.0,72.0,4.2,10.8,472.0,885.17,718.41
2018,12,26,13,15,878.0,68.5,4.15,10.7,458.5,861.24,700.94
2018,12,26,13,30,880.0,65.0,4.1,10.6,445.0,842.57,687.85
2018,12,26,13,45,682.0,94.5,4.1,10.5,380.0,709.66,587.66
2018,12,26,14,0,484.0,124.0,4.1,10.4,315.0,561.34,471.55
2018,12,26,14,15,445.5,118.0,4.05,10.25,284.5,509.73,430.65
2018,12,26,14,30,407.0,112.0,4.0,10.1,254.0,458.98,389.26
2018,12,26,14,45,529.5,89.5,3.95,9.9,255.0,508.19,431.22
2018,12,26,15,0,652.0,67.0,3.9,9.7,256.0,541.7,458.77
2018,12,26,15,15,545.0,65.5,3.9,9.7,209.0,444.82,377.1
2018,12,26,15,30,438.0,64.0,3.9,9.7,162.0,355.1,300.08
2018,12,26,15,45,473.5,51.0,3.95,9.35,138.0,337.27,282.35
2018,12,26,16,0,509.0,38.0,4.0,9.0,114.0,314.83,258.29
2018,12,26,16,15,403.0,31.0,3.95,8.85,79.5,234.02,183.35
2018,12,26,16,30,297.0,24.0,3.9,8.7,45.0,157.86,89.08
2018,12,26,16,45,165.5,13.5,3.85,8.5,23.5,66.12,0.0
2018,12,26,17,0,34.0,3.0,3.8,8.3,2.0,0.0,0.0
2018,12,26,17,15,17.0,1.5,3.8,8.2,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,7.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.95,7.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,6.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.35,6.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.5,6.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.6,6.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.6,6.25,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.55,5.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.45,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.35,5.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.4,5.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.35,5.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,4.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.15,4.85,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,27,7,15,42.0,3.0,3.95,5.0,3.0,0.0,0.0
2018,12,27,7,30,84.0,6.0,4.0,5.3,6.0,5.46,0.0
2018,12,27,7,45,262.5,15.0,4.05,5.6,32.0,101.43,0.0
2018,12,27,8,0,441.0,24.0,4.1,5.9,58.0,214.12,141.66
2018,12,27,8,15,505.0,30.0,4.05,6.35,91.5,277.02,222.1
2018,12,27,8,30,569.0,36.0,4.0,6.8,125.0,342.48,284.73
2018,12,27,8,45,660.0,38.0,4.0,7.25,169.0,423.01,357.22
2018,12,27,9,0,751.0,40.0,4.0,7.7,213.0,505.59,429.42
2018,12,27,9,15,784.0,43.0,4.0,8.2,250.5,562.97,478.59
2018,12,27,9,30,817.0,46.0,4.0,8.7,288.0,621.12,525.81
2018,12,27,9,45,838.0,48.5,3.95,9.2,321.0,670.32,563.17
2018,12,27,10,0,859.0,51.0,3.9,9.7,354.0,718.51,598.76
2018,12,27,10,15,876.0,52.0,3.9,10.0,382.0,760.12,629.14
2018,12,27,10,30,893.0,53.0,3.9,10.3,410.0,799.8,657.58
2018,12,27,10,45,905.0,53.5,3.9,10.65,431.5,832.4,680.19
2018,12,27,11,0,917.0,54.0,3.9,11.0,453.0,862.27,700.61
2018,12,27,11,15,924.0,54.5,3.85,11.1,467.5,884.83,715.89
2018,12,27,11,30,931.0,55.0,3.8,11.2,482.0,904.1,728.79
2018,12,27,11,45,935.0,55.0,3.8,11.3,489.5,916.56,737.09
2018,12,27,12,0,939.0,55.0,3.8,11.4,497.0,925.42,742.94
2018,12,27,12,15,938.0,56.5,3.75,11.45,497.5,928.19,744.37
2018,12,27,12,30,937.0,58.0,3.7,11.5,498.0,927.26,743.31
2018,12,27,12,45,931.5,58.5,3.65,11.55,490.5,917.25,735.85
2018,12,27,13,0,926.0,59.0,3.6,11.6,483.0,903.7,726.02
2018,12,27,13,15,919.5,58.5,3.6,11.55,468.0,884.47,712.75
2018,12,27,13,30,913.0,58.0,3.6,11.5,453.0,861.96,697.14
2018,12,27,13,45,902.0,57.0,3.55,11.45,431.0,831.9,675.65
2018,12,27,14,0,891.0,56.0,3.5,11.4,409.0,799.09,652.05
2018,12,27,14,15,874.5,54.0,3.5,11.2,380.5,758.14,622.65
2018,12,27,14,30,858.0,52.0,3.5,11.0,352.0,715.24,591.34
2018,12,27,14,45,834.0,50.0,3.45,10.8,318.5,665.42,553.8
2018,12,27,15,0,810.0,48.0,3.4,10.6,285.0,614.85,514.85
2018,12,27,15,15,773.0,45.5,3.4,10.6,247.0,560.05,469.32
2018,12,27,15,30,736.0,43.0,3.4,10.6,209.0,500.56,418.13
2018,12,27,15,45,679.0,39.0,3.35,9.45,169.0,429.92,357.5
2018,12,27,16,0,622.0,35.0,3.3,8.3,129.0,362.99,297.43
2018,12,27,16,15,524.0,29.5,3.3,7.9,91.5,280.8,220.94
2018,12,27,16,30,426.0,24.0,3.3,7.5,54.0,202.84,120.75
2018,12,27,16,45,245.5,15.0,3.35,7.15,29.5,93.96,0.0
2018,12,27,17,0,65.0,6.0,3.4,6.8,5.0,0.0,0.0
2018,12,27,17,15,32.5,3.0,3.4,6.75,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.45,4.75,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,28,7,15,24.5,2.5,2.15,4.5,2.5,0.0,0.0
2018,12,28,7,30,49.0,5.0,2.1,4.7,5.0,4.55,0.0
2018,12,28,7,45,207.0,15.5,2.05,4.9,29.5,83.0,0.0
2018,12,28,8,0,365.0,26.0,2.0,5.1,54.0,190.8,124.81
2018,12,28,8,15,425.0,33.0,2.0,5.5,85.0,249.06,199.1
2018,12,28,8,30,485.0,40.0,2.0,5.9,116.0,309.24,256.29
2018,12,28,8,45,618.0,39.0,2.0,6.35,163.5,400.64,336.77
2018,12,28,9,0,751.0,38.0,2.0,6.8,211.0,501.78,422.89
2018,12,28,9,15,785.5,40.0,2.0,7.25,248.0,558.75,470.66
2018,12,28,9,30,820.0,42.0,2.0,7.7,285.0,616.64,516.55
2018,12,28,9,45,798.5,51.0,2.0,8.15,309.5,644.98,537.02
2018,12,28,10,0,777.0,60.0,2.0,8.6,334.0,675.47,558.8
2018,12,28,10,15,811.0,59.5,2.0,8.95,365.0,726.4,595.74
2018,12,28,10,30,845.0,59.0,2.0,9.3,396.0,768.86,625.41
2018,12,28,10,45,868.0,57.0,1.95,9.6,419.5,806.11,650.5
2018,12,28,11,0,891.0,55.0,1.9,9.9,443.0,841.24,673.69
2018,12,28,11,15,862.5,63.5,1.9,10.15,449.0,843.5,673.67
2018,12,28,11,30,834.0,72.0,1.9,10.4,455.0,850.1,677.26
2018,12,28,11,45,883.5,61.5,1.9,10.65,473.0,879.57,697.25
2018,12,28,12,0,933.0,51.0,1.9,10.9,491.0,914.7,720.89
2018,12,28,12,15,930.5,53.0,1.85,11.05,491.5,916.95,720.98
2018,12,28,12,30,928.0,55.0,1.8,11.2,492.0,915.51,719.02
2018,12,28,12,45,921.5,56.0,1.75,11.35,484.5,905.48,711.25
2018,12,28,13,0,915.0,57.0,1.7,11.5,477.0,891.94,701.26
2018,12,28,13,15,851.5,66.5,1.7,11.6,447.5,837.02,662.81
2018,12,28,13,30,788.0,76.0,1.7,11.7,418.0,788.49,628.93
2018,12,28,13,45,722.0,83.0,1.7,11.75,384.5,729.63,587.06
2018,12,28,14,0,656.0,90.0,1.7,11.8,351.0,666.79,541.55
2018,12,28,14,15,730.5,73.5,1.7,11.7,345.0,679.76,552.82
2018,12,28,14,30,805.0,57.0,1.7,11.6,339.0,690.49,561.62
2018,12,28,14,45,799.0,52.5,1.65,11.5,310.0,651.48,532.49
2018,12,28,15,0,793.0,48.0,1.6,11.4,281.0,604.73,497.28
2018,12,28,15,15,756.5,45.5,1.6,11.4,244.0,550.99,454.06
2018,12,28,15,30,720.0,43.0,1.6,11.4,207.0,492.53,405.23
2018,12,28,15,45,661.0,39.5,1.55,10.6,167.5,422.1,345.89
2018,12,28,16,0,602.0,36.0,1.5,9.8,128.0,355.51,287.31
2018,12,28,16,15,502.5,30.0,1.45,9.6,91.0,272.97,212.5
2018,12,28,16,30,403.0,24.0,1.4,9.4,54.0,195.64,119.44
2018,12,28,16,45,235.0,15.0,1.4,9.15,29.5,90.96,0.0
2018,12,28,17,0,67.0,6.0,1.4,8.9,5.0,0.0,0.0
2018,12,28,17,15,33.5,3.0,1.4,8.75,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,29,7,15,21.5,2.5,0.6,7.35,2.5,0.0,0.0
2018,12,29,7,30,43.0,5.0,0.6,7.4,5.0,4.55,0.0
2018,12,29,7,45,118.5,16.0,0.6,7.45,23.5,53.81,0.0
2018,12,29,8,0,194.0,27.0,0.6,7.5,42.0,124.65,78.95
2018,12,29,8,15,262.5,38.5,0.55,7.95,71.5,181.77,142.96
2018,12,29,8,30,331.0,50.0,0.5,8.4,101.0,242.23,197.37
2018,12,29,8,45,370.0,60.0,0.5,8.85,132.5,291.48,240.89
2018,12,29,9,0,409.0,70.0,0.5,9.3,164.0,343.92,285.6
2018,12,29,9,15,423.5,80.5,0.5,9.7,192.5,384.27,319.03
2018,12,29,9,30,438.0,91.0,0.5,10.1,221.0,424.81,351.46
2018,12,29,9,45,463.5,99.5,0.5,10.5,250.5,470.58,387.03
2018,12,29,10,0,489.0,108.0,0.5,10.9,280.0,516.86,421.87
2018,12,29,10,15,529.0,109.5,0.6,11.25,309.0,565.78,459.32
2018,12,29,10,30,569.0,111.0,0.7,11.6,338.0,622.36,501.24
2018,12,29,10,45,690.0,91.5,0.8,11.9,381.5,714.94,568.15
2018,12,29,11,0,811.0,72.0,0.9,12.2,425.0,803.92,630.29
2018,12,29,11,15,849.0,66.0,1.05,12.4,446.5,835.03,652.03
2018,12,29,11,30,887.0,60.0,1.2,12.6,468.0,872.11,678.65
2018,12,29,11,45,890.5,60.5,1.35,12.8,475.5,884.61,688.14
2018,12,29,12,0,894.0,61.0,1.5,13.0,483.0,893.69,695.62
2018,12,29,12,15,867.5,67.0,1.6,13.1,476.5,879.67,686.71
2018,12,29,12,30,841.0,73.0,1.7,13.2,470.0,871.1,681.93
2018,12,29,12,45,814.0,76.5,1.85,13.25,456.0,846.45,666.41
2018,12,29,13,0,787.0,80.0,2.0,13.3,442.0,818.82,648.69
2018,12,29,13,15,686.0,100.5,2.05,13.3,409.0,750.67,600.45
2018,12,29,13,30,585.0,121.0,2.1,13.3,376.0,676.02,546.69
2018,12,29,13,45,687.5,95.0,2.2,13.25,380.5,717.15,579.47
2018,12,29,14,0,790.0,69.0,2.3,13.2,385.0,744.68,601.07
2018,12,29,14,15,721.5,75.5,2.3,13.05,348.5,676.16,550.63
2018,12,29,14,30,653.0,82.0,2.3,12.9,312.0,614.05,504.79
2018,12,29,14,45,685.5,69.0,2.35,12.75,290.0,596.92,493.04
2018,12,29,15,0,718.0,56.0,2.4,12.6,268.0,571.58,473.79
2018,12,29,15,15,698.5,50.5,2.4,12.6,234.5,522.06,433.02
2018,12,29,15,30,679.0,45.0,2.4,12.6,201.0,472.27,390.63
2018,12,29,15,45,625.5,41.0,2.5,11.5,163.5,405.97,334.77
2018,12,29,16,0,572.0,37.0,2.6,10.4,126.0,343.06,279.26
2018,12,29,16,15,479.5,31.0,2.65,9.95,90.0,264.85,207.9
2018,12,29,16,30,387.0,25.0,2.7,9.5,54.0,197.31,125.33
2018,12,29,16,45,226.0,15.5,2.8,9.1,30.0,88.88,0.0
2018,12,29,17,0,65.0,6.0,2.9,8.7,6.0,5.46,0.0
2018,12,29,17,15,32.5,3.0,2.95,8.45,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.4,5.35,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.4,5.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.4,4.95,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.4,4.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.35,4.7,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.25,4.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.15,4.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,3.0,4.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,12,30,7,15,20.5,2.5,2.85,5.1,2.0,0.0,0.0
2018,12,30,7,30,41.0,5.0,2.8,5.6,4.0,0.0,0.0
2018,12,30,7,45,93.5,16.5,2.75,6.05,21.5,45.84,0.0
2018,12,30,8,0,146.0,28.0,2.7,6.5,39.0,107.2,67.27
2018,12,30,8,15,246.0,38.0,2.65,7.0,70.5,173.45,137.68
2018,12,30,8,30,346.0,48.0,2.6,7.5,102.0,248.53,205.46
2018,12,30,8,45,432.0,54.5,2.5,8.0,141.0,321.05,269.79
2018,12,30,9,0,518.0,61.0,2.4,8.5,180.0,400.62,338.39
2018,12,30,9,15,539.5,69.0,2.4,9.0,211.5,447.82,378.53
2018,12,30,9,30,561.0,77.0,2.4,9.5,243.0,495.37,417.66
2018,12,30,9,45,513.0,93.0,2.35,10.05,258.0,502.56,422.25
2018,12,30,10,0,465.0,109.0,2.3,10.6,273.0,499.85,418.63
2018,12,30,10,15,537.0,107.0,2.4,11.0,311.0,574.87,478.45
2018,12,30,10,30,609.0,105.0,2.5,11.4,349.0,647.52,533.79
2018,12,30,10,45,741.5,84.0,2.6,11.75,396.5,747.82,608.37
2018,12,30,11,0,874.0,63.0,2.7,12.1,444.0,837.31,672.79
2018,12,30,11,15,847.5,71.0,2.85,12.25,450.5,848.85,680.43
2018,12,30,11,30,821.0,79.0,3.0,12.4,457.0,847.73,679.63
2018,12,30,11,45,801.0,86.0,3.2,12.55,459.5,847.0,679.63
2018,12,30,12,0,781.0,93.0,3.4,12.7,462.0,842.46,676.89
2018,12,30,12,15,847.0,78.5,3.55,12.7,479.0,885.79,709.45
2018,12,30,12,30,913.0,64.0,3.7,12.7,496.0,915.39,731.61
2018,12,30,12,45,907.5,64.5,3.85,12.65,488.5,905.85,725.71
2018,12,30,13,0,902.0,65.0,4.0,12.6,481.0,892.84,717.65
2018,12,30,13,15,897.0,64.0,4.05,12.5,467.0,874.89,705.61
2018,12,30,13,30,892.0,63.0,4.1,12.4,453.0,853.67,691.22
2018,12,30,13,45,882.0,62.0,4.2,12.25,432.0,825.15,671.77
2018,12,30,14,0,872.0,61.0,4.3,12.1,411.0,793.9,650.32
2018,12,30,14,15,856.0,59.5,4.35,11.85,383.5,754.77,622.44
2018,12,30,14,30,840.0,58.0,4.4,11.6,356.0,720.32,597.74
2018,12,30,14,45,816.0,55.5,4.4,11.4,322.5,670.0,559.69
2018,12,30,15,0,792.0,53.0,4.4,11.2,289.0,618.85,520.17
2018,12,30,15,15,635.5,60.0,4.4,11.2,233.5,499.01,420.98
2018,12,30,15,30,479.0,67.0,4.4,11.2,178.0,385.75,324.91
2018,12,30,15,45,328.0,60.5,4.5,10.3,130.0,269.89,226.1
2018,12,30,16,0,177.0,54.0,4.6,9.4,82.0,161.91,132.48
2018,12,30,16,15,180.5,40.5,4.65,9.0,61.5,148.68,117.34
2018,12,30,16,30,184.0,27.0,4.7,8.6,41.0,121.5,79.03
2018,12,30,16,45,115.0,16.0,4.75,8.2,23.0,52.82,0.0
2018,12,30,17,0,46.0,5.0,4.8,7.8,5.0,4.55,0.0
2018,12,30,17,15,23.0,2.5,4.8,7.65,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.85,7.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.95,7.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,5.0,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.85,6.6,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.75,6.4,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.15,5.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.85,5.6,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.65,5.4,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,4.75,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,4.6,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.5,4.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.5,4.95,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.5,5.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,5.05,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.6,4.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.6,4.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.55,4.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,4.65,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,12,31,7,15,34.0,3.0,3.4,4.6,2.5,0.0,0.0
2018,12,31,7,30,68.0,6.0,3.4,4.8,5.0,0.0,0.0
2018,12,31,7,45,270.5,14.5,3.4,4.95,31.5,101.99,0.0
2018,12,31,8,0,473.0,23.0,3.4,5.1,58.0,222.08,141.83
2018,12,31,8,15,540.5,28.5,3.45,5.45,93.0,287.91,230.1
2018,12,31,8,30,608.0,34.0,3.5,5.8,128.0,356.03,295.76
2018,12,31,8,45,665.5,39.0,3.6,6.2,169.0,423.7,358.03
2018,12,31,9,0,723.0,44.0,3.7,6.6,210.0,495.36,421.5
2018,12,31,9,15,789.0,43.5,3.7,7.0,253.0,563.5,480.18
2018,12,31,9,30,855.0,43.0,3.7,7.4,296.0,639.24,541.91
2018,12,31,9,45,876.5,45.5,3.7,7.75,330.5,690.61,581.18
2018,12,31,10,0,898.0,48.0,3.7,8.1,365.0,740.91,618.75
2018,12,31,10,15,914.5,49.0,3.65,8.35,394.0,783.79,649.83
2018,12,31,10,30,931.0,50.0,3.6,8.6,423.0,824.61,678.8
2018,12,31,10,45,942.0,50.5,3.55,8.85,445.0,857.78,701.63
2018,12,31,11,0,953.0,51.0,3.5,9.1,467.0,888.07,722.1
2018,12,31,11,15,958.5,51.5,3.45,9.25,482.0,910.45,736.9
2018,12,31,11,30,964.0,52.0,3.4,9.4,497.0,929.37,749.21
2018,12,31,11,45,964.5,52.5,3.35,9.55,503.5,940.22,755.73
2018,12,31,12,0,965.0,53.0,3.3,9.7,510.0,947.3,759.71
2018,12,31,12,15,961.5,54.5,3.2,9.8,510.0,948.36,759.27
2018,12,31,12,30,958.0,56.0,3.1,9.9,510.0,945.62,756.29
2018,12,31,12,45,950.5,58.0,3.05,10.0,503.0,936.21,749.12
2018,12,31,13,0,943.0,60.0,3.0,10.1,496.0,923.19,739.54
2018,12,31,13,15,936.0,59.5,2.95,10.1,481.0,903.7,725.71
2018,12,31,13,30,929.0,59.0,2.9,10.1,466.0,880.86,709.57
2018,12,31,13,45,917.5,58.0,2.9,10.1,444.0,850.39,688.23
2018,12,31,14,0,906.0,57.0,2.9,10.1,422.0,817.11,664.72
2018,12,31,14,15,889.5,55.5,2.8,9.95,393.5,776.66,635.36
2018,12,31,14,30,873.0,54.0,2.7,9.8,365.0,734.2,604.15
2018,12,31,14,45,849.0,52.5,2.65,9.65,331.5,684.67,567.28
2018,12,31,15,0,825.0,51.0,2.6,9.5,298.0,639.9,533.32
2018,12,31,15,15,789.5,48.0,2.6,9.5,259.5,579.05,484.02
2018,12,31,15,30,754.0,45.0,2.6,9.5,221.0,518.96,433.15
2018,12,31,15,45,514.0,43.0,1.95,10.4,153.0,353.79,292.96
2018,12,31,16,0,274.0,41.0,1.3,11.3,85.0,202.4,163.97
2018,12,31,16,15,213.0,35.5,1.3,11.1,63.5,156.0,121.88
2018,12,31,16,30,152.0,30.0,1.3,10.9,42.0,114.28,75.22
2018,12,31,16,45,91.0,17.0,1.25,10.7,23.0,45.92,0.0
2018,12,31,17,0,30.0,4.0,1.2,10.5,4.0,12.12,0.0
2018,12,31,17,15,15.0,2.0,1.15,10.45,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
